Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,395.0,36.0,1.5,12.0,81.0,27.95,18.49
2016,2,1,8,15,493.0,45.5,1.65,12.5,131.0,33.56,24.18
2016,2,1,8,30,591.0,55.0,1.8,13.0,181.0,38.92,29.27
2016,2,1,8,45,295.5,76.0,2.0,13.5,139.0,68.83,45.71
2016,2,1,9,0,0.0,97.0,2.2,14.0,97.0,90.72,71.61
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,111.17,88.33
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,132.14,105.23
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,152.71,121.23
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,174.03,137.69
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,174.75,137.94
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,174.53,137.36
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,216.21,170.09
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,261.98,205.73
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,314.19,246.79
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,369.43,290.12
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,497.98,393.57
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,646.35,510.53
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,672.3,531.38
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,695.37,550.36
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,712.66,563.94
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,726.76,574.98
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,735.74,582.56
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,741.41,587.59
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,741.16,588.5
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,737.61,587.09
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,730.41,582.46
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,717.77,573.85
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,698.24,559.83
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,675.98,543.33
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,646.78,520.76
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,615.41,496.27
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,575.1,464.43
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,535.92,432.94
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,488.11,394.5
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,440.54,355.36
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,380.49,305.39
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,323.28,256.62
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,253.53,197.11
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,190.33,141.62
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,108.84,61.62
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,27.13,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,12.13,1.65
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,27.29,18.22
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,31.66,22.8
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,35.96,26.95
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,70.88,35.99
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,121.16,65.16
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,171.81,103.97
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,225.16,149.65
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,280.7,199.25
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,333.67,247.04
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,384.17,293.19
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,434.3,338.23
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,481.02,378.94
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,526.31,417.36
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,568.21,452.82
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,608.05,485.79
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,642.5,512.88
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,674.17,537.14
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,701.64,558.71
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,726.01,577.58
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,744.86,591.16
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,760.33,601.29
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,770.81,608.59
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,777.76,613.42
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,778.38,614.05
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,775.44,612.26
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,766.38,605.87
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,753.92,597.35
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,735.11,584.28
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,713.26,569.05
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,685.43,548.81
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,655.11,526.14
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,619.7,498.31
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,579.59,466.47
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,532.14,429.75
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,484.35,391.55
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,424.63,342.74
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,366.93,293.77
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,294.65,232.29
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,232.42,176.67
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,138.36,84.92
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,45.2,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,12.5,2.54
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,25.73,17.36
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,32.99,24.61
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,37.68,29.22
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,84.33,55.14
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,125.3,91.76
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,159.69,121.52
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,191.71,150.41
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,232.27,183.27
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,279.36,222.45
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,316.33,254.88
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,353.34,286.8
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,430.41,349.76
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,531.99,433.39
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,573.55,468.6
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,612.92,501.27
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,647.66,529.4
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,679.48,554.54
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,706.91,576.85
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,731.2,596.38
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,749.42,609.66
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,764.15,619.41
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,774.17,626.87
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,780.63,631.79
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,781.41,632.87
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,778.66,631.46
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,769.61,625.2
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,757.16,616.53
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,738.2,603.04
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,716.25,587.35
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,688.45,567.36
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,658.16,544.76
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,623.44,517.15
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,583.88,485.25
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,536.84,447.25
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,489.39,408.03
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,431.47,358.35
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,375.18,308.41
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,304.27,246.06
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,242.8,189.39
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,152.96,99.82
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,60.86,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,12.44,3.01
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,25.93,17.72
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,29.92,21.92
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,33.83,25.73
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,73.56,36.72
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,125.19,68.26
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,177.43,109.63
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,235.56,160.29
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,289.03,208.76
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,343.13,257.68
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,394.25,304.5
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,444.78,349.89
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,492.26,391.11
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,538.3,429.97
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,580.15,464.34
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,619.79,496.02
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,654.14,522.92
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,685.21,546.7
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,712.87,567.87
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,737.43,586.32
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,756.78,600.85
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,772.77,612.03
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,783.4,619.07
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,790.46,623.65
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,791.52,624.05
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,788.97,622.03
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,780.4,616.28
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,768.39,608.25
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,747.48,593.91
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,723.7,577.59
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,695.84,556.97
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,668.64,536.06
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,630.09,506.86
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,589.85,475.87
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,541.85,439.45
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,493.47,401.48
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,434.9,353.68
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,378.01,305.42
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,310.24,247.87
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,245.69,190.41
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,156.46,104.84
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,62.95,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,9.83,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,18.35,7.69
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,28.26,19.78
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,32.93,24.65
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,37.41,29.05
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,80.46,44.24
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,129.36,74.95
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,178.97,114.2
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,231.43,159.7
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,282.38,206.0
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,334.15,253.11
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,384.11,298.31
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,433.94,342.37
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,479.58,382.14
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,525.97,421.36
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,566.56,455.62
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,605.2,487.55
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,639.59,514.62
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,671.4,539.06
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,662.08,531.21
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,645.02,517.13
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,700.47,560.73
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,754.85,602.03
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,764.53,608.81
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,770.82,613.51
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,720.04,575.12
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,662.94,530.37
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,709.55,569.63
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,746.05,599.37
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,727.31,586.0
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,703.13,568.47
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,674.17,546.59
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,642.93,522.72
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,602.87,491.87
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,563.89,461.22
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,515.44,423.18
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,467.09,384.09
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,405.59,333.19
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,346.84,282.98
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,276.09,222.2
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,211.39,164.77
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,116.27,79.51
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.71,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,10.81,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,17.26,7.24
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,27.65,19.06
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,32.49,24.02
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,37.19,28.56
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,79.84,40.99
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,130.93,73.23
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,182.57,114.84
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,236.74,162.84
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,293.0,214.6
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,346.96,264.76
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,398.12,312.85
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,448.76,359.67
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,496.12,402.18
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,542.18,442.53
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,584.57,479.71
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,624.77,514.33
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,660.25,543.5
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,692.93,569.77
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,720.54,592.56
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,744.98,612.53
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,764.79,626.46
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,781.16,637.6
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,791.74,645.42
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,798.71,650.58
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,800.1,651.61
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,797.84,650.02
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,789.5,643.94
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,777.67,635.34
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,758.39,621.15
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,736.13,604.79
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,708.24,584.84
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,677.73,561.8
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,640.55,532.04
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,604.76,502.77
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,557.72,464.51
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,510.09,424.93
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,453.14,376.23
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,397.49,326.98
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,327.69,265.62
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,262.88,206.34
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,176.23,123.7
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,86.5,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,11.8,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,21.0,10.7
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,31.76,23.13
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,36.65,28.17
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,41.36,32.71
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,83.69,45.58
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,136.88,80.3
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,187.08,120.83
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,240.03,167.43
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,291.86,214.47
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,345.1,262.66
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,395.6,308.58
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,448.4,355.28
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,495.41,395.78
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,541.23,434.2
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,582.76,468.97
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,622.23,501.33
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,656.02,528.61
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,686.96,553.17
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,714.24,573.97
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,738.49,592.11
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,757.77,606.1
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,773.77,617.05
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,783.74,624.33
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,790.21,629.18
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,791.63,630.44
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,789.52,629.27
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,780.69,622.76
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,768.5,613.92
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,749.73,599.44
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,727.97,582.9
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,699.61,562.89
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,672.02,542.5
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,635.05,513.87
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,596.29,483.4
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,548.4,446.41
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,500.11,407.95
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,442.17,360.64
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,385.78,312.83
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,318.22,255.02
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,253.61,197.53
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,167.68,118.35
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,74.44,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.69,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,20.33,10.39
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,27.29,18.85
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,30.73,22.46
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,34.79,26.39
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,81.89,40.56
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,133.69,74.36
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,186.2,117.38
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,244.48,169.2
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,280.12,208.98
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,307.54,239.71
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,346.09,275.28
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,379.6,305.17
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,421.87,340.7
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,467.73,378.73
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,542.63,441.02
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,626.92,510.37
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,661.46,537.89
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,692.89,562.5
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,720.69,585.05
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,745.38,604.86
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,765.19,618.76
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,781.64,630.2
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,792.66,638.64
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,800.1,644.55
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,801.7,645.23
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,799.67,643.36
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,792.03,639.45
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,780.9,633.05
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,764.04,621.41
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,743.89,607.36
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,716.46,586.98
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,686.35,564.33
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,649.88,535.65
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,611.37,504.87
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,565.15,467.96
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,518.29,429.51
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,465.87,385.6
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,411.31,338.26
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,343.56,278.78
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,280.43,220.93
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,194.61,140.2
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,113.32,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,7.37,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,11.8,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,18.34,9.13
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,26.11,17.77
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,29.17,20.94
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,34.95,26.35
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,82.41,39.85
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,134.49,74.03
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,190.29,119.35
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,244.51,166.77
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,297.36,214.53
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,350.67,262.4
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,401.53,307.99
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,451.74,351.93
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,498.8,392.26
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,544.3,430.26
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,585.48,463.67
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,624.41,494.48
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,658.1,520.53
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,688.5,543.55
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,715.97,564.97
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,740.38,583.67
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,759.41,597.37
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,775.08,608.73
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,785.04,615.88
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,791.48,620.65
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,792.43,620.62
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,789.86,618.22
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,781.1,612.29
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,768.95,604.08
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,749.67,590.98
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,727.45,575.81
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,700.16,556.89
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,670.37,535.46
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,637.09,509.61
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,598.71,479.6
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,551.34,443.59
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,503.5,406.1
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,447.81,361.34
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,393.34,315.8
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,325.14,258.52
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,261.78,202.89
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,181.87,130.43
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,101.53,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,12.78,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,18.58,9.62
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,28.94,20.38
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,33.22,24.73
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,42.04,32.99
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,87.81,45.39
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,138.57,79.22
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,189.7,120.72
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,243.29,167.44
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,299.26,217.4
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,352.52,264.84
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,402.79,309.37
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,452.6,352.35
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,499.42,391.06
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,544.85,427.35
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,586.13,460.16
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,625.33,490.49
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,660.17,517.02
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,692.34,541.01
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,719.9,561.19
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,744.39,578.41
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,763.63,591.05
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,779.5,601.37
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,789.85,608.49
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,796.67,613.28
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,797.42,613.07
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,794.64,610.57
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,786.39,605.57
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,774.77,598.33
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,756.13,586.49
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,734.45,572.54
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,707.0,554.49
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,677.03,534.21
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,642.77,508.51
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,603.56,478.78
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,556.92,444.52
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,509.77,408.7
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,452.14,363.34
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,396.01,317.33
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,326.89,259.64
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,266.2,206.34
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,182.49,131.89
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,102.24,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,39.65,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,13.76,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,20.6,11.21
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,28.76,19.77
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,32.58,23.55
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,43.31,26.46
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,90.8,45.25
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,143.09,80.08
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,195.49,122.32
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,250.18,169.51
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,306.75,219.42
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,360.42,266.66
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,411.57,311.64
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,462.18,355.11
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,509.92,395.27
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,556.22,433.23
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,597.77,466.36
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,637.12,496.94
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,671.36,522.83
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,702.44,545.77
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,729.31,566.22
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,753.07,583.67
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,772.2,595.81
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,787.92,605.54
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,797.59,611.98
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,803.73,616.04
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,803.41,615.97
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,799.56,613.7
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,791.01,607.88
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,779.09,599.81
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,760.01,586.95
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,737.97,572.07
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,709.46,552.71
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,681.84,533.38
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,643.0,505.1
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,602.59,475.12
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,555.14,440.18
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,507.26,403.8
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,449.25,358.44
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,395.64,314.72
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,326.65,257.75
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,262.84,202.7
