Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,19.3,4.57
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,35.68,24.66
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,44.72,33.39
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,53.33,41.29
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,90.76,64.37
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,122.64,91.96
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,150.56,100.17
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,218.86,144.1
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,275.31,192.72
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,330.76,241.01
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,385.05,288.02
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,445.11,338.83
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,497.08,383.31
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,548.46,426.41
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,596.75,465.48
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,643.94,502.85
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,686.36,536.42
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,726.58,567.76
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,762.74,593.26
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,796.21,616.11
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,824.35,635.92
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,849.3,653.44
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,869.33,667.48
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,885.93,679.14
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,896.37,686.33
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,903.14,691.05
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,905.07,692.48
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,903.28,691.44
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,894.77,685.56
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,882.67,677.3
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,862.71,663.83
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,839.63,648.26
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,811.26,629.98
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,780.11,609.65
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,742.58,583.34
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,702.88,555.32
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,655.96,522.87
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,611.81,490.08
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,554.95,445.75
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,498.64,400.87
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,431.28,346.39
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,367.16,292.27
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,286.28,222.97
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,217.75,160.95
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,100.35,32.72
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,12.52,2.27
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,25.55,16.84
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,30.18,21.53
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,37.93,28.71
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,68.63,36.0
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,120.75,65.28
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,174.42,105.84
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,231.45,153.82
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,287.22,203.26
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,348.22,256.89
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,403.67,304.91
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,459.07,351.43
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,511.4,394.22
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,562.84,434.71
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,610.31,470.94
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,655.91,504.5
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,698.18,535.55
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,738.12,564.08
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,772.34,585.97
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,803.54,605.09
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,830.77,622.99
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,854.8,638.75
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,872.76,649.25
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,887.21,657.51
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,896.69,663.87
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,902.56,668.02
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,902.35,667.58
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,898.53,664.95
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,889.0,659.97
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,876.02,652.84
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,855.96,641.05
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,832.8,627.21
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,803.7,610.06
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,771.98,590.98
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,736.61,568.35
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,695.4,541.24
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,647.44,508.32
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,598.71,473.2
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,540.49,429.27
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,485.7,386.52
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,417.17,333.09
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,352.43,280.11
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,271.51,212.16
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,199.6,148.87
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,93.74,36.71
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,15.77,5.23
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,31.97,22.3
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,38.43,28.61
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,44.53,34.24
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,86.7,56.97
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,131.16,91.72
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,165.3,113.03
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,216.85,151.22
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,270.3,193.75
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,338.31,248.96
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,391.39,294.3
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,445.14,339.03
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,496.02,380.36
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,546.44,420.07
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,593.17,456.14
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,640.18,491.38
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,680.7,521.18
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,719.15,548.89
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,752.9,572.4
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,784.03,592.83
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,810.29,610.71
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,833.56,626.61
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,850.78,637.55
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,864.67,646.34
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,873.23,652.57
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,878.4,656.69
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,876.63,656.27
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,871.5,653.76
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,865.27,650.35
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,852.19,642.39
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,826.64,626.24
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,798.65,608.44
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,769.07,590.12
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,739.9,571.96
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,699.71,544.81
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,658.17,515.34
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,608.04,479.59
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,557.74,442.82
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,498.5,397.54
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,440.87,352.29
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,371.8,297.81
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,306.88,244.57
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,228.17,178.31
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,159.93,119.1
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,76.61,33.2
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,17.37,7.02
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,34.29,24.24
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,54.83,43.05
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,75.02,61.3
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,95.71,75.38
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,117.92,93.19
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,140.65,111.28
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,163.76,129.45
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,119.83,93.63
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,70.59,53.17
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,115.96,90.13
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,160.66,125.84
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,171.89,134.25
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,183.32,142.83
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,218.4,170.11
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,254.07,197.56
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,177.92,137.12
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,99.71,74.62
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,108.89,81.74
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,118.1,88.81
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,119.6,89.95
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,121.11,91.11
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,145.95,110.59
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,170.99,130.07
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,168.83,128.39
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,166.63,126.73
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,394.17,306.69
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,623.93,479.82
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,424.05,328.01
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,219.27,167.64
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,369.34,287.18
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,507.47,394.21
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,498.53,389.26
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,495.21,388.8
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,554.66,439.07
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,598.47,476.48
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,426.45,341.33
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,253.0,201.15
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,220.03,175.25
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,187.53,149.07
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,152.67,120.99
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,118.43,92.7
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,82.63,62.41
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,44.82,30.41
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,21.12,6.37
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.97,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,12.54,3.79
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,23.16,14.39
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,38.64,28.37
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,53.76,41.92
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,69.54,53.0
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,85.44,66.1
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,81.21,62.27
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,76.4,57.95
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,112.76,87.64
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,148.88,116.74
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,148.67,115.95
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,148.25,115.06
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,105.74,80.51
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,61.92,44.88
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,65.33,47.45
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,68.73,50.01
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,236.72,184.2
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,406.42,315.53
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,439.29,340.46
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,473.2,366.35
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,498.98,386.03
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,524.81,405.73
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,460.64,355.52
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,395.6,304.39
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,379.61,292.34
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,363.12,279.83
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,316.98,244.56
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,275.22,212.41
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,251.25,194.06
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,227.14,175.49
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,239.52,185.66
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,252.06,195.96
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,236.61,184.55
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,221.14,173.08
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,119.14,91.72
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,21.25,11.87
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,95.5,73.4
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,175.05,138.88
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,150.11,118.71
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,125.58,98.75
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,99.63,77.54
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,73.72,55.96
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,52.16,37.59
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,30.1,18.72
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,14.96,3.46
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,8.85,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,24.93,13.61
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,41.35,29.89
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,50.63,38.6
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,61.64,48.48
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,94.3,60.63
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,135.1,86.87
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,166.6,120.53
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,179.26,138.75
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,225.13,173.03
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,283.11,217.45
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,317.12,244.38
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,351.18,270.89
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,336.58,259.95
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,317.22,244.48
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,411.04,316.66
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,516.57,396.21
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,579.62,444.23
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,650.56,497.51
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,711.81,544.81
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,778.36,594.06
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,750.5,570.46
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,711.44,537.57
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,785.16,594.87
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,858.19,646.44
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,831.89,626.94
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,798.03,599.08
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,836.58,628.45
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,866.89,647.36
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,856.6,640.29
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,843.16,631.53
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,818.47,615.2
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,794.07,599.2
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,763.53,579.25
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,730.87,557.79
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,690.98,531.12
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,649.81,502.46
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,600.83,467.6
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,551.76,431.94
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,493.28,388.5
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,436.33,344.96
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,365.82,290.2
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,302.74,239.22
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,227.15,176.42
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,160.38,119.46
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,79.08,42.83
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.41,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.82,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,8.19,1.55
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,11.57,4.6
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,14.95,7.0
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,18.33,9.84
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,22.2,13.01
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,26.07,16.15
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,35.26,23.71
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,44.45,31.21
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,44.95,31.43
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,45.44,31.66
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,33.35,21.7
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,21.27,11.77
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,33.85,21.95
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,46.45,32.03
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,56.14,39.78
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,65.85,47.51
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,150.37,114.7
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,235.06,180.55
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,250.38,192.11
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,265.83,203.92
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,234.48,179.76
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,202.77,155.26
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,161.16,122.83
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,119.35,89.9
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,140.22,106.57
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,161.22,123.25
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,150.72,115.05
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,140.19,106.86
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,129.41,98.53
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,118.6,90.15
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,65.79,48.01
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,13.52,5.49
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,113.84,87.96
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,219.6,173.09
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,110.54,85.71
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.72,0.81
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,57.98,43.65
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,109.6,86.52
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,100.44,78.58
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,90.83,70.35
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,141.6,111.7
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,192.44,152.38
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,163.26,128.45
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,132.9,103.59
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,100.13,76.6
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,66.8,49.19
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,68.75,50.72
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,70.7,52.24
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,96.37,72.88
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,121.98,93.26
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,105.59,80.03
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,89.15,66.78
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,152.49,117.75
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,216.32,168.45
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,246.66,192.73
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,277.31,217.29
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,313.83,246.28
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,356.93,280.24
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,238.23,187.1
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,126.38,97.48
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,187.24,147.02
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,249.28,196.91
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,204.07,160.92
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,159.1,124.89
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,98.48,75.88
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,39.62,27.45
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,30.42,19.93
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,21.24,12.32
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,18.33,9.92
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,15.43,7.49
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,12.54,5.06
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,9.64,2.58
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,6.74,0.05
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.93,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.96,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.93,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.89,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.85,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,5.79,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,6.75,0.1
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,7.72,0.88
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,82.85,63.59
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,154.93,121.91
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,141.2,110.17
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,126.88,98.18
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,74.03,55.15
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,20.3,11.09
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,21.27,11.83
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,22.25,12.57
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,216.04,168.47
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,410.27,317.1
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,422.13,324.28
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,433.7,331.92
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,551.11,421.96
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,675.83,514.12
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,678.97,515.08
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,680.52,515.71
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,481.42,369.45
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,272.43,208.85
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,423.14,326.44
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,566.91,433.84
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,349.29,270.85
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,124.41,94.35
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,120.02,91.34
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,115.63,88.04
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,192.11,149.92
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,278.05,218.24
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,359.06,284.39
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,426.68,338.94
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,211.9,170.2
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.72,0.82
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.75,0.05
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.79,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.82,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.85,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.41,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.96,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,8.36,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,14.42,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,27.42,17.53
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,40.84,30.45
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,47.2,36.56
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,60.28,40.3
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,102.83,60.03
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,151.74,93.73
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,192.12,137.77
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,211.37,163.22
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,243.39,189.35
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,275.39,215.08
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,325.03,253.21
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,377.27,293.35
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,404.88,314.04
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,426.52,329.64
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,448.26,344.99
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,468.71,359.01
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,512.73,391.86
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,558.18,425.37
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,489.1,372.13
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,411.55,312.19
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,532.81,404.87
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,661.24,499.04
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,693.2,522.73
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,728.01,548.99
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,821.41,620.86
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,906.75,679.52
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,803.53,607.5
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,685.78,518.64
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,793.09,603.13
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,877.9,663.19
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,856.92,649.19
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,837.46,637.24
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,808.03,618.38
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,776.1,597.76
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,739.11,573.4
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,700.12,547.39
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,651.85,514.31
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,602.87,478.79
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,550.66,440.03
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,496.56,398.56
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,430.27,346.46
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,367.4,294.92
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,291.37,230.43
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,222.68,170.01
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,132.0,85.55
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,38.31,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,8.85,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,14.05,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,25.51,16.0
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,36.08,26.18
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,38.71,28.87
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,54.31,31.84
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,102.07,54.41
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,159.14,94.69
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,212.54,137.72
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,270.6,187.09
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,327.71,237.44
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,389.97,291.17
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,445.97,338.42
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,502.36,384.53
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,555.04,427.23
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,606.69,468.05
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,654.82,505.41
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,701.16,540.6
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,743.04,572.54
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,782.47,600.58
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,816.72,623.46
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,847.97,644.15
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,874.81,663.03
