Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,931.76,691.55
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,920.89,684.51
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,906.76,675.51
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,883.07,660.13
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,861.51,646.33
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,831.93,628.27
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,799.93,608.48
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,760.81,582.36
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,719.92,554.82
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,671.06,521.75
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,624.32,488.72
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,567.09,446.84
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,510.7,404.42
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,444.06,353.16
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,380.69,302.56
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,303.16,239.03
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,232.98,179.51
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,129.45,93.33
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,26.45,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,11.05,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,22.05,13.18
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,28.15,19.6
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,33.86,25.11
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,46.51,29.66
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,94.78,50.03
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,146.67,86.32
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,203.09,133.32
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,259.74,184.23
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,323.38,241.95
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,381.03,294.74
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,439.55,347.2
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,495.98,396.68
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,552.48,444.82
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,605.15,488.57
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,656.65,530.14
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,704.83,568.02
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,751.12,603.02
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,792.69,633.16
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,831.7,661.17
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,865.77,684.02
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,896.75,704.41
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,923.55,723.0
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,947.01,739.16
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,965.16,750.36
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,979.74,759.05
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,988.44,764.86
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,993.4,768.17
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,992.75,766.15
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,988.36,761.68
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,978.03,754.69
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,964.1,745.34
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,942.65,730.81
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,918.06,714.18
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,888.2,694.9
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,855.54,673.59
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,816.68,646.38
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,775.59,617.46
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,727.02,582.88
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,681.56,550.56
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,624.09,506.75
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,566.9,461.42
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,499.41,407.76
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,434.45,354.08
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,355.62,287.29
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,286.99,226.45
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,192.86,143.61
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,105.81,17.13
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,40.11,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,12.27,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,24.65,15.71
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,31.04,22.35
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,37.01,28.1
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,50.34,30.95
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,98.89,53.29
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,153.46,92.0
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,208.93,137.26
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,264.2,185.65
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,321.58,236.29
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,377.7,285.44
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,434.85,334.08
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,492.92,381.85
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,546.97,424.97
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,598.19,465.39
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,648.38,503.84
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,694.38,537.11
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,738.4,567.95
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,777.93,593.47
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,815.09,616.6
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,847.03,636.32
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,875.94,653.89
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,900.93,670.54
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,922.8,685.2
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,937.28,694.27
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,948.31,701.2
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,955.62,707.16
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,959.47,711.0
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,955.94,710.55
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,949.0,707.94
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,937.13,701.7
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,922.01,693.35
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,905.54,684.15
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,881.36,669.66
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,850.24,650.04
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,816.67,628.62
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,777.04,602.7
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,735.61,575.2
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,686.34,541.61
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,639.02,508.23
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,581.44,465.87
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,524.66,422.85
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,457.22,370.2
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,392.98,318.16
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,316.25,254.18
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,246.45,193.86
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,159.76,118.68
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,78.03,17.8
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,28.78,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,17.66,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,34.35,23.91
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,45.8,35.14
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,58.28,46.73
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,77.87,58.4
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,101.84,80.9
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,135.82,106.68
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,179.13,139.83
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,185.67,146.22
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,191.97,151.89
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,212.6,167.72
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,233.4,183.45
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,248.47,194.16
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,268.14,208.29
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,377.39,292.89
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,498.91,384.58
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,597.99,461.25
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,718.42,551.94
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,757.69,578.52
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,794.99,602.58
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,826.7,622.47
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,855.81,640.46
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,880.26,656.87
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,901.86,671.44
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,917.0,681.79
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,928.98,690.18
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,889.97,664.08
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,843.61,628.58
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,848.83,633.06
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,851.41,635.4
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,832.3,622.85
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,810.84,608.88
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,788.61,595.03
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,763.88,579.38
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,758.36,578.78
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,746.11,573.34
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,640.75,495.93
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,537.79,418.94
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,468.0,367.74
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,401.44,317.64
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,358.47,285.03
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,308.78,246.54
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,263.55,211.44
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,219.07,175.79
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,169.81,135.01
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,122.99,95.29
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,72.64,52.17
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,18.89,1.7
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,18.08,1.81
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,33.28,22.73
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,46.02,34.86
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,58.06,45.99
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,77.61,52.76
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,120.85,76.56
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,100.47,67.88
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,60.89,45.68
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,61.38,45.83
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,61.88,45.97
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,96.07,73.98
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,129.52,101.04
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,178.39,139.99
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,227.83,178.82
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,406.79,324.38
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,634.87,504.26
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,681.19,539.19
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,726.9,573.52
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,766.35,602.76
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,803.81,628.86
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,838.15,651.41
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,870.95,672.6
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,895.08,688.79
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,916.23,702.86
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,934.26,713.37
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,949.16,721.69
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,956.7,726.75
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,960.82,729.62
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,960.61,729.65
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,956.89,727.43
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,945.59,720.13
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,930.99,710.71
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,911.75,698.56
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,889.32,684.25
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,858.85,663.65
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,830.59,644.68
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,792.51,619.21
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,752.32,592.02
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,703.95,558.63
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,654.75,524.36
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,598.32,482.57
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,542.2,439.66
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,478.35,389.24
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,415.05,337.48
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,339.55,273.48
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,270.45,212.84
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,181.35,135.75
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,99.77,37.2
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,37.04,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.03,2.07
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,28.6,19.49
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,35.65,26.5
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,42.23,32.69
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,64.43,38.04
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,112.14,63.74
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,162.31,100.96
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,216.95,146.73
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,274.6,197.18
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,331.21,246.87
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,386.51,295.19
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,442.92,343.07
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,496.45,387.33
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,549.83,429.96
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,602.75,470.7
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,651.78,507.27
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,696.79,539.73
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,739.95,569.84
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,779.33,595.0
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,816.45,617.98
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,783.94,591.03
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,737.64,551.7
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,828.67,620.55
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,920.85,681.72
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,935.64,688.68
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,947.09,694.27
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,954.05,698.38
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,957.61,700.44
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,953.37,696.26
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,945.78,690.14
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,933.29,682.95
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,922.5,677.03
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,900.79,664.04
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,876.22,649.29
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,844.92,632.27
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,811.28,613.37
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,770.48,587.96
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,728.08,561.0
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,536.52,420.8
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,350.62,276.53
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,450.53,359.4
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,516.91,412.8
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,450.24,360.98
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,386.77,310.54
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,310.83,248.25
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,241.59,189.38
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,158.15,117.92
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,81.84,33.7
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,29.7,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,17.89,5.53
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,35.48,25.0
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,47.29,36.17
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,58.44,46.38
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,62.25,42.83
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,56.04,41.72
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,72.48,55.24
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,88.45,68.12
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,96.17,74.04
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,103.87,79.88
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,160.34,125.02
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,217.32,169.78
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,188.24,146.08
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,157.38,121.11
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,148.68,113.78
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,139.76,106.28
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,141.49,107.29
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,143.3,108.37
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,134.12,100.82
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,124.82,93.23
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,137.17,102.65
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,149.64,112.1
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,146.98,109.96
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,144.27,107.84
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,150.63,112.58
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,157.02,117.34
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,153.78,114.87
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,150.5,112.41
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,111.55,82.09
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,72.67,51.66
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,137.85,102.7
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,203.9,153.72
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,156.7,117.46
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,109.72,81.06
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,151.05,113.9
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,193.19,147.26
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,173.34,132.07
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,153.62,116.95
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,106.18,79.96
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,59.93,43.19
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,52.18,37.08
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,44.43,30.89
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,37.17,25.14
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,29.92,19.27
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,22.67,13.22
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,15.43,7.09
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,9.64,2.1
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.85,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.97,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,9.64,2.56
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,16.39,8.66
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,14.74
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,30.89,20.36
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,38.62,26.81
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,45.88,32.78
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,53.15,38.68
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,48.32,34.44
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,43.49,30.26
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,44.95,31.34
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,46.41,32.42
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,72.09,53.08
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,97.7,73.39
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,99.16,74.38
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,100.63,75.39
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,145.53,110.76
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,190.68,145.81
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,202.79,155.07
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,215.03,164.47
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,213.72,163.02
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,212.35,161.59
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,254.57,194.03
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,297.15,226.42
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,313.41,238.22
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,329.8,250.1
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,358.39,271.64
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,383.86,290.74
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,464.29,351.35
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,551.89,415.66
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,588.8,444.38
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,623.95,471.86
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,579.88,439.81
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,535.76,407.78
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,478.48,365.6
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,413.59,317.35
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,412.4,317.96
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,401.21,310.94
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,529.86,416.44
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,623.07,492.22
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,568.14,450.21
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,514.3,408.83
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,460.22,367.33
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,406.76,324.57
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,334.31,264.53
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,267.73,207.42
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,182.69,135.21
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,105.71,52.17
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,39.04,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,17.71,7.25
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,35.18,24.82
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,44.54,33.69
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,53.88,42.21
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,79.53,47.13
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,124.87,72.35
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,174.56,109.53
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,228.96,154.26
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,285.81,202.28
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,343.89,251.55
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,400.04,299.51
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,460.89,349.68
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,516.52,394.68
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,572.82,438.85
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,624.46,478.12
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,674.99,515.36
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,721.97,549.21
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,767.28,579.58
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,807.96,606.91
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,846.18,632.39
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,879.14,652.86
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,909.07,671.16
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,934.41,687.4
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,956.47,701.49
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,973.19,712.1
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,986.42,720.52
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,993.92,725.3
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,997.78,727.87
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,996.5,725.8
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,991.57,721.53
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,980.38,716.2
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,965.69,708.72
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,943.94,695.27
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,919.16,679.93
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,888.27,661.53
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,854.72,641.26
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,815.78,616.2
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,774.81,589.57
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,731.01,561.03
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,681.69,528.13
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,623.95,487.91
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,566.66,445.84
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,499.31,395.48
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,437.18,346.95
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,359.12,283.96
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,287.88,223.91
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,198.32,147.88
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,118.14,62.63
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,44.03,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.85,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,22.59,11.66
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,37.5,27.13
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,47.17,36.33
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,56.3,44.72
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,89.91,56.3
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,136.08,85.08
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,183.81,122.11
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,236.33,166.7
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,142.16,103.76
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,15.45,7.34
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,49.31,35.63
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,83.23,63.62
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,144.69,113.64
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,205.95,162.55
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,175.57,137.72
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,144.21,112.16
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,362.93,288.92
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,594.43,467.65
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,620.6,486.91
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,646.35,506.39
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,539.09,422.21
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,420.96,327.89
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,408.38,318.22
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,395.17,307.87
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,441.2,343.09
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,488.12,378.5
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,446.45,346.43
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,403.85,313.66
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,335.07,260.41
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,260.76,202.37
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,283.37,220.89
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,306.23,239.53
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,373.18,293.14
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,433.27,340.94
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,504.16,400.3
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,570.09,455.37
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,552.32,444.47
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,531.73,431.44
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,508.14,415.72
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,481.27,396.97
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,431.19,357.48
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,383.41,319.07
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,381.37,318.54
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,365.02,304.82
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,296.65,245.25
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,233.26,188.63
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,154.3,119.1
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,76.57,42.76
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,28.78,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,18.64,9.43
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,28.15,19.58
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,32.56,23.98
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,36.71,27.87
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,80.55,42.8
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,132.47,75.31
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,186.13,117.9
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,243.56,167.43
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,300.58,218.18
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,363.67,273.24
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,420.66,322.78
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,478.26,371.18
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,533.32,415.24
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,587.95,457.09
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,639.86,497.65
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,690.51,536.19
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,736.73,569.8
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,780.97,599.28
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,821.18,626.68
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,858.82,652.17
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,892.14,673.32
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,922.46,692.34
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,947.9,708.99
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,970.02,723.48
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,986.46,733.27
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,999.35,740.83
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,1006.77,745.91
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,1010.51,748.76
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,1008.22,748.22
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1002.27,745.44
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,990.89,738.8
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,976.01,730.0
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,952.33,715.38
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,925.7,698.87
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,895.22,679.4
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,862.1,658.09
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,822.47,632.45
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,780.82,605.16
