Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,736.71,576.12
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,687.0,542.56
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,629.69,502.07
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,572.76,459.51
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,505.92,407.97
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,444.18,358.4
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,368.27,295.69
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,298.52,235.66
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,209.86,159.52
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,131.22,77.7
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,49.14,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,11.8,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,19.35,10.2
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,28.81,19.89
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,34.04,24.94
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,38.92,29.41
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,82.09,42.65
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,137.17,78.13
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,190.31,119.89
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,247.23,168.19
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,304.42,217.67
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,363.72,268.2
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,424.75,319.49
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,482.37,366.54
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,537.7,410.48
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,592.66,452.58
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,643.75,491.39
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,693.58,528.16
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,740.25,560.93
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,785.01,589.69
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,825.4,616.52
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,863.27,641.52
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,896.28,661.89
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,926.34,680.24
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,951.61,696.75
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,973.59,711.21
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,989.91,722.09
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1002.7,730.86
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,1010.04,735.78
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,1013.73,738.54
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,1011.93,736.95
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,1006.51,733.2
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,994.63,727.84
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,979.27,720.35
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,958.3,707.86
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,934.17,693.37
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,902.95,674.15
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,869.06,653.11
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,829.75,628.21
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,788.42,601.7
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,744.05,573.0
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,694.05,539.82
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,637.18,500.48
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,580.52,458.9
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,513.99,409.55
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,452.54,361.87
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,376.08,299.66
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,305.61,239.81
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,216.35,163.68
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,137.65,83.67
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,51.62,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,12.78,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,21.48,12.23
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,32.25,22.96
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,37.26,27.82
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,42.81,32.88
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,87.25,46.9
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,138.25,80.03
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,194.55,124.93
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,251.14,173.18
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,306.7,221.88
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,364.47,271.94
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,421.02,320.51
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,481.93,370.95
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,535.94,413.93
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,589.66,455.12
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,640.48,493.37
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,690.15,529.5
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,735.94,561.89
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,779.87,590.41
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,819.87,615.5
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,857.43,638.54
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,889.82,657.77
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,919.33,674.86
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,943.63,689.7
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,964.7,702.41
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,981.12,710.69
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,994.1,716.77
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,1001.25,720.59
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,1004.83,722.26
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,1002.0,719.99
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,995.62,715.62
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,983.83,707.42
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,968.64,697.19
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,946.92,684.04
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,922.13,669.04
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,890.87,649.89
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,857.04,629.08
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,817.5,604.38
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,780.71,581.39
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,732.12,551.16
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,682.58,519.77
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,625.37,481.49
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,568.5,441.22
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,504.68,395.43
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,441.2,347.74
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,365.93,287.97
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,296.67,230.39
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,209.34,157.26
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,132.82,82.31
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,49.4,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,11.62,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,21.72,12.54
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,31.05,21.75
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,35.71,26.23
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,44.01,33.69
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,90.17,47.17
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,145.73,84.44
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,198.68,126.61
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,255.3,174.76
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,311.98,224.05
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,370.68,274.34
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,431.08,325.29
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,488.07,372.24
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,542.68,416.07
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,596.89,458.22
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,647.91,496.79
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,697.7,533.37
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,743.08,565.95
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,786.51,594.67
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,826.3,621.58
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,863.62,646.66
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,895.79,667.08
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,925.02,685.45
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,949.89,701.99
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,971.51,716.45
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,987.06,727.21
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,999.12,735.93
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,1006.21,740.85
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,1009.7,743.57
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,1006.82,741.14
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,1000.36,736.52
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,988.49,731.03
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,973.22,723.38
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,951.34,709.89
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,926.37,694.38
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,864.35,652.64
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,801.6,610.15
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,795.18,607.32
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,785.2,601.78
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,736.74,569.77
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,687.29,536.74
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,628.55,495.58
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,570.44,452.55
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,506.9,404.14
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,443.61,354.17
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,367.55,292.23
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,297.69,233.06
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,210.37,159.21
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,134.31,85.52
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,49.84,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,12.8,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,31.62,20.84
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,49.64,37.84
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,59.84,47.37
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,76.24,56.09
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,117.23,84.89
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,146.58,112.87
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,175.84,135.71
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,206.55,159.84
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,254.62,195.66
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,312.94,240.5
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,377.26,289.75
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,470.37,363.14
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,524.2,407.07
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,580.0,451.72
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,580.32,449.69
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,562.04,431.76
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,619.92,475.65
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,685.29,524.23
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,709.64,541.19
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,731.45,556.23
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,825.8,629.56
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,926.68,699.44
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,953.48,716.97
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,977.18,732.73
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,998.21,745.2
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,1015.93,755.43
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,1024.46,761.06
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,1029.34,764.4
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,1030.19,765.19
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,1027.26,763.61
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,1015.87,756.12
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,1000.92,746.41
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,973.57,728.43
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,943.65,708.82
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,911.98,689.11
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,877.7,667.53
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,840.0,642.16
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,799.86,615.0
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,755.18,585.3
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,704.8,551.12
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,650.15,513.01
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,595.18,472.15
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,528.17,421.12
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,463.43,369.97
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,392.01,311.5
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,323.29,252.92
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,235.13,178.22
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,158.76,103.57
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,59.93,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,19.6,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,31.26,20.87
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,41.44,30.77
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,54.01,42.29
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,72.24,51.72
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,108.96,71.56
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,150.08,100.45
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,195.5,136.16
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,245.36,177.13
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,304.3,222.22
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,385.26,286.12
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,442.29,334.38
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,503.45,384.37
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,531.5,406.99
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,553.22,422.79
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,628.8,480.35
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,714.25,543.8
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,759.53,575.2
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,802.61,603.23
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,841.91,629.37
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,878.65,653.61
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,906.39,670.35
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,930.22,684.44
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,954.0,699.6
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,974.65,712.69
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,912.81,669.5
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,838.28,611.43
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,871.68,635.75
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,903.11,657.83
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,905.94,660.09
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,906.84,661.29
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,836.07,611.66
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,765.82,562.23
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,757.79,558.62
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,746.79,552.59
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,765.65,570.07
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,780.96,584.44
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,784.7,587.84
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,778.16,584.44
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,727.89,551.74
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,676.89,518.32
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,620.45,478.39
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,562.19,435.84
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,495.25,387.47
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,431.14,339.18
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,353.89,278.16
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,282.97,219.82
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,198.0,149.24
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,124.65,81.75
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,45.59,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,9.34,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,18.07,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,32.81,22.34
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,48.92,37.5
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,64.01,51.32
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,85.64,62.77
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,113.4,75.86
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,153.07,103.01
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,195.37,143.75
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,222.08,171.1
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,273.49,208.3
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,342.51,261.51
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,379.38,293.15
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,410.99,318.76
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,461.34,358.32
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,522.04,405.51
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,550.22,425.49
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,575.19,442.18
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,545.15,416.78
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,507.08,384.81
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,585.0,443.84
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,667.51,504.9
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,712.44,536.88
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,759.42,570.0
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,689.5,515.94
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,611.6,455.9
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,693.5,516.43
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,774.81,574.39
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,696.19,516.0
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,610.0,452.21
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,597.11,443.62
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,583.46,434.18
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,576.11,429.8
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,567.88,424.82
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,677.54,510.08
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,779.57,587.48
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,802.21,607.95
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,814.49,619.79
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,775.61,594.17
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,735.06,567.41
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,685.18,533.82
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,634.97,498.57
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,575.21,454.32
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,516.78,410.09
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,450.32,359.36
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,385.17,308.08
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,309.13,246.49
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,240.42,189.09
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,164.55,125.27
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,98.67,65.73
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,34.33,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,7.37,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,14.48,0.69
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,35.43,24.63
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,55.5,43.17
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,70.25,56.63
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,91.38,69.42
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,101.19,77.05
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,100.19,78.41
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,143.92,112.76
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,193.66,151.63
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,255.47,195.2
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,345.28,263.35
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,385.51,297.06
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,423.16,327.19
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,297.02,230.91
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,156.72,119.45
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,164.57,125.55
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,172.56,131.6
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,147.42,111.44
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,121.84,91.01
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,166.07,125.6
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,210.71,160.1
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,481.49,370.47
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,766.06,577.26
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,612.79,462.05
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,446.07,335.01
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,495.91,372.06
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,546.69,408.65
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,519.55,388.6
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,491.61,368.19
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,732.18,553.86
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,950.81,710.61
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,937.4,702.29
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,921.04,693.57
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,898.88,679.54
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,877.72,666.28
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,590.31,457.04
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,296.39,227.09
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,264.73,204.03
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,241.33,186.54
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,389.33,307.69
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,507.6,402.68
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,450.61,359.12
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,403.51,322.85
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,350.6,281.64
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,299.08,240.44
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,281.16,225.09
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,251.9,198.73
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,172.92,131.67
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,105.23,70.81
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,37.03,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,11.3,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,19.3,4.81
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.71,22.33
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.67,35.33
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,55.49,43.47
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,78.57,51.98
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,66.65,41.36
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,34.76,23.49
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,75.43,57.05
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,114.45,88.61
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,143.08,110.94
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,172.06,133.18
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,186.74,144.07
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,201.62,155.07
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,197.64,151.29
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,193.33,147.31
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,214.81,163.4
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,236.58,179.54
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,194.71,146.76
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,151.85,113.26
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,155.25,116.06
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,158.72,118.9
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,275.36,208.5
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,393.75,297.14
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,398.14,300.29
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,402.35,303.59
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,373.08,281.58
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,339.41,256.33
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,420.77,317.59
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,499.7,375.72
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,294.93,223.89
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,89.23,64.93
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,118.03,87.8
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,147.01,110.61
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,167.23,126.4
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,187.61,142.3
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,214.55,163.59
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,241.9,185.21
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,214.35,164.21
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,186.91,143.2
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,202.31,156.46
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,225.01,175.46
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,241.73,190.35
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,262.92,208.42
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,215.76,171.17
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,177.46,140.41
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,136.63,106.98
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,97.15,74.12
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,61.7,44.29
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,24.54,12.89
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,12.29,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.47,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,8.67,1.69
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,14.46,6.91
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,21.22,12.93
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,27.99,17.75
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,85.29,64.45
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,136.3,104.91
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,178.11,135.97
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,221.61,168.6
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,247.3,189.34
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,265.78,203.79
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,308.69,235.97
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,359.99,274.23
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,405.9,308.05
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,454.8,343.68
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,548.9,415.85
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,671.35,506.9
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,715.44,536.86
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,759.28,566.09
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,796.42,588.23
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,831.66,608.55
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,865.14,627.16
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,894.73,642.66
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,918.05,655.88
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,938.55,667.19
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,955.87,675.0
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,970.2,680.81
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,892.7,630.37
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,803.38,566.3
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,896.5,633.77
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,974.0,681.86
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,838.89,594.54
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,691.19,491.58
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,709.56,507.86
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,731.38,524.65
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,796.8,574.25
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,843.15,606.26
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,737.25,537.63
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,632.06,465.21
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,510.68,380.98
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,399.49,300.86
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,499.27,378.31
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,563.56,425.96
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,499.15,379.51
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,437.32,334.33
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,364.45,278.65
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,297.08,224.86
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,212.82,157.1
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,140.46,94.26
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,52.09,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,12.29,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,19.47,7.63
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,33.27,23.21
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,46.34,35.43
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,54.75,43.21
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,82.25,53.27
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,83.3,55.28
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,70.58,53.95
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,82.03,63.18
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,93.41,72.21
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,117.77,91.73
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,142.14,110.95
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,165.76,129.26
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,189.83,147.72
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,147.36,113.38
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,103.46,77.96
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,203.97,157.45
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,304.68,234.86
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,273.13,209.64
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,240.52,183.97
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,257.86,197.16
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,275.33,210.3
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,282.43,215.15
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,289.55,220.04
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,182.59,138.21
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,74.68,53.8
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,270.73,206.54
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,469.68,353.8
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,465.88,350.52
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,461.78,347.84
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,336.98,255.14
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,207.74,156.93
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,228.19,173.03
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,248.82,189.02
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,246.11,187.23
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,243.41,185.53
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,157.2,119.35
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,72.59,52.76
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,95.94,71.64
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,119.94,91.0
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,188.85,147.06
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,255.65,200.98
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,136.3,106.11
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,24.13,14.33
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,209.83,170.53
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,366.72,296.35
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,292.89,235.28
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,219.59,174.0
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,148.84,114.02
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,85.93,59.07
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,31.87,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
