Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,12.78,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.21,8.95
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,32.74,22.74
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,44.6,33.79
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,26.32,17.87
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,15.43,7.55
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,23.64,14.51
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,31.86,21.37
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,58.96,43.95
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,85.98,66.05
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,60.91,44.99
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,35.76,24.01
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,67.24,49.78
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,98.62,75.11
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,114.83,87.76
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,131.07,100.32
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,148.89,114.28
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,166.97,128.38
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,132.17,100.45
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,96.84,72.12
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,112.77,84.53
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,128.73,96.8
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,153.46,115.97
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,178.45,135.13
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,293.38,223.03
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,409.49,309.06
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,280.64,212.32
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,153.37,114.93
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,183.21,138.29
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,213.23,161.4
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,243.01,184.12
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,273.03,206.91
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,420.71,319.25
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,572.1,429.43
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,362.02,274.89
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,158.97,119.48
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,374.15,289.19
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,584.41,445.5
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,437.34,335.5
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,296.44,228.01
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,510.74,400.87
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,672.28,524.48
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,616.22,483.75
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,563.26,444.87
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,498.97,396.21
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,437.19,347.9
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,364.46,289.31
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,297.37,233.22
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,215.52,164.79
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,144.82,102.01
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,64.08,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,12.29,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,19.42,9.12
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,28.02,18.85
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,35.99,26.36
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,50.42,39.42
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,84.83,66.42
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,104.45,82.38
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,124.33,98.15
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,146.36,115.35
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,169.16,132.97
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,180.16,140.88
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,190.85,148.43
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,205.54,159.25
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,220.32,170.03
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,263.73,202.85
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,303.89,232.64
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,331.19,252.29
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,359.06,272.15
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,448.28,338.31
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,545.83,408.58
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,699.2,526.96
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,876.87,651.84
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,833.26,618.11
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,774.84,569.93
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,875.07,645.92
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,975.66,712.11
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,990.09,719.23
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1001.17,725.02
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,1007.44,729.26
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,1010.25,731.46
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,1007.2,730.05
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,1000.71,726.6
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,987.95,718.82
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,971.91,709.09
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,950.35,696.27
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,925.82,681.59
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,894.86,663.95
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,861.43,644.53
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,826.84,622.9
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,785.43,596.37
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,736.75,565.54
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,687.19,533.47
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,630.67,494.6
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,574.59,453.48
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,512.11,406.83
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,449.71,358.57
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,376.53,300.04
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,308.92,243.67
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,225.52,173.43
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,153.38,109.17
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,69.29,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,14.74,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,23.36,12.64
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,36.18,25.95
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,48.3,37.15
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,54.62,42.99
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,69.63,53.39
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,99.32,77.78
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,129.52,102.01
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,154.9,121.7
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,181.32,141.99
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,217.85,169.42
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,261.66,202.13
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,315.58,242.43
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,380.02,290.3
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,474.21,362.59
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,604.83,461.09
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,653.61,495.93
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,703.1,530.85
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,746.43,560.66
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,788.3,587.8
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,825.75,612.88
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,860.93,636.39
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,889.71,654.35
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,915.58,670.37
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,937.78,684.0
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,957.04,695.75
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,971.38,704.38
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,982.55,711.07
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,988.13,715.67
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,990.41,718.31
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,986.48,717.04
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,979.25,713.78
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,966.44,706.63
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,950.52,697.55
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,928.65,684.59
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,909.31,673.39
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,877.96,655.08
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,844.27,635.1
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,803.51,609.02
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,761.22,581.59
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,712.6,549.97
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,666.09,519.33
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,609.24,478.4
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,553.25,436.7
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,488.94,388.51
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,427.29,340.7
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,353.94,281.38
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,286.3,224.83
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,205.38,157.2
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,137.36,97.58
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,62.4,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,14.74,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,24.94,14.08
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,43.22,31.77
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,60.75,47.73
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,43.98,33.26
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,31.85,21.26
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,43.46,30.91
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,55.08,40.4
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,78.34,59.34
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,100.9,77.4
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,88.96,67.26
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,76.43,56.74
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,98.58,74.27
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,120.43,91.32
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,128.59,97.36
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,136.78,103.39
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,148.15,111.92
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,159.72,120.56
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,142.85,106.98
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,125.7,93.26
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,110.36,81.22
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,94.96,69.14
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,159.53,119.22
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,224.52,168.75
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,192.83,144.4
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,160.81,119.79
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,250.81,188.74
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,341.73,257.17
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,299.81,225.67
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,257.53,193.91
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,342.03,258.17
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,423.96,319.47
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,409.68,309.66
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,395.15,299.86
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,358.9,273.06
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,314.35,239.81
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,272.15,208.38
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,230.08,176.6
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,240.19,185.22
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,250.25,193.8
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,279.51,218.53
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,299.34,235.88
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,223.07,175.43
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,143.91,111.74
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,121.49,94.17
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,99.15,76.29
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,182.76,145.82
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,241.23,190.9
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,162.46,124.51
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,99.15,70.01
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,45.71,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.46,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.82,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,12.53,5.13
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,20.26,12.04
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,29.92,20.63
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,39.59,27.54
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,58.47,43.09
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,77.22,58.26
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,89.52,68.07
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,101.84,77.81
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,113.73,86.93
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,125.64,95.97
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,136.65,104.41
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,147.69,112.83
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,243.65,187.45
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,336.12,257.51
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,355.52,271.61
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,375.08,285.93
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,393.32,298.71
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,411.72,311.53
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,315.86,239.44
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,216.63,163.7
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,220.07,166.38
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,223.5,168.94
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,457.21,347.71
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,694.71,519.44
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,674.74,503.2
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,653.18,487.06
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,369.4,280.81
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,77.6,55.6
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,68.83,48.92
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,60.09,42.08
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,246.06,188.19
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,436.33,332.33
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,287.18,219.78
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,136.41,102.77
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,104.81,78.37
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,73.56,53.77
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,47.87,33.23
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,22.23,12.49
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,16.42,7.83
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,10.62,3.11
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,14.0,5.95
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,17.37,8.8
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,14.47,6.45
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.57,4.07
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,9.16,2.04
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.46,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.82,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,11.08,4.0
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,17.36,9.7
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,24.12,15.76
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,30.89,20.47
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,20.26,11.43
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,9.65,2.44
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,12.55,4.84
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,15.45,7.22
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,100.02,76.45
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,181.59,141.21
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,191.89,148.51
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,202.23,155.95
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,221.04,169.94
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,240.1,183.99
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,294.34,225.18
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,346.07,263.83
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,383.59,290.87
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,422.16,318.35
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,418.54,315.09
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,414.16,311.47
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,367.49,276.89
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,318.54,240.39
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,285.86,216.4
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,252.74,191.79
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,354.39,268.72
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,456.02,343.44
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,532.85,400.41
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,616.22,461.0
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,428.14,324.24
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,240.48,182.59
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,453.8,347.34
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,656.43,494.88
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,402.49,308.49
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,142.27,107.32
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,104.27,78.14
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,66.78,48.49
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,181.75,141.11
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,299.76,233.38
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,158.51,122.99
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,24.15,14.25
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,131.55,103.39
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,244.22,194.09
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,208.4,165.75
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,173.28,137.84
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,137.33,108.34
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,102.34,79.1
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,68.17,50.3
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,32.25,20.01
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,15.45,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,14.8,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,28.9,18.23
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,45.16,33.66
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,57.24,44.78
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,71.83,57.76
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,86.28,66.8
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,117.7,91.76
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,146.64,114.16
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,167.99,131.21
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,184.41,144.11
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,209.38,163.12
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,230.03,178.51
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,209.61,161.93
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,181.86,139.63
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,197.63,151.36
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,213.63,163.09
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,189.24,143.96
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,164.26,124.43
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,154.01,116.08
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,143.55,107.58
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,259.34,196.3
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,375.12,281.85
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,282.43,212.25
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,187.2,140.18
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,274.31,206.15
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,362.25,270.68
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,453.39,337.15
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,543.83,401.54
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,587.13,432.5
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,626.22,460.62
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,657.93,484.21
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,688.48,506.98
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,572.75,425.61
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,449.49,336.87
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,298.29,226.28
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,145.25,109.24
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,171.99,130.7
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,199.06,152.05
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,287.33,221.72
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,369.72,285.42
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,380.74,295.8
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,379.96,297.6
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,244.64,192.51
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,119.79,92.15
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,101.82,78.25
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,83.78,63.85
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,177.79,141.84
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,248.52,195.98
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,170.5,130.8
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,107.52,77.23
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,50.13,8.99
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.96,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.93,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,3.37,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.82,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,7.23,0.48
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,9.64,2.51
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,8.2,1.25
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,6.75,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,133.35,93.96
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,296.36,216.38
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,339.07,252.57
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,377.46,284.62
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,433.86,328.14
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,498.83,377.4
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,547.87,414.17
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,597.87,450.75
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,644.24,484.3
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,690.09,516.7
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,733.11,546.43
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,773.1,573.59
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,807.77,595.87
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,840.6,616.74
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,875.69,637.74
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,907.6,656.43
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,929.38,669.16
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,948.34,680.18
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,961.61,688.38
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,971.82,694.82
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,976.0,698.2
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,977.0,699.76
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,972.91,697.73
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,971.12,697.34
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,957.56,689.61
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,940.98,680.2
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,801.23,588.91
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,660.65,488.63
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,618.08,461.44
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,575.42,432.79
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,573.44,434.73
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,567.21,433.24
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,625.19,481.25
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,662.12,512.35
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,606.23,472.78
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,551.17,432.96
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,488.27,386.25
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,427.89,339.89
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,356.81,282.94
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,291.2,228.57
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,212.4,163.12
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,145.96,105.91
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,68.24,18.82
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.85,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,55.56,40.88
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,104.52,80.74
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,86.81,65.93
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,67.69,50.12
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,51.72,36.85
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,35.76,23.66
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,46.42,32.17
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,57.09,40.57
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,211.05,161.04
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,364.64,273.95
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,475.51,354.45
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,599.72,441.8
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,680.96,499.68
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,779.71,566.75
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,815.56,588.07
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,849.43,608.75
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,880.34,627.45
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,910.91,645.88
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,933.18,660.05
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,952.63,672.67
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,966.32,681.49
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,976.95,688.55
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,982.06,693.65
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,983.97,696.91
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,979.35,696.21
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,971.6,693.65
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,957.74,687.91
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,946.48,683.92
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,924.37,672.28
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,899.51,658.84
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,868.08,639.83
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,834.46,619.32
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,794.85,594.62
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,753.69,568.63
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,707.9,540.1
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,658.92,508.73
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,490.34,383.62
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,330.17,259.6
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,287.68,228.01
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,245.79,195.44
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,200.81,159.34
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,157.39,123.5
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,111.18,84.65
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,67.61,47.51
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,31.81,7.99
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,11.61,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,23.46,14.31
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,29.95,20.72
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,36.0,26.31
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,50.07,29.14
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,96.16,50.37
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,148.5,87.01
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,201.97,130.04
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,255.71,175.98
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,312.29,224.62
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,367.88,272.01
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,428.78,322.01
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,484.12,367.66
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,539.76,412.23
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,592.24,452.54
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,644.05,491.09
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,693.19,527.43
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,741.0,561.44
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,784.26,589.41
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,825.49,615.67
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,862.84,640.29
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,897.71,663.16
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,928.6,682.02
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,956.67,698.94
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,979.04,713.12
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,998.25,725.33
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,1012.83,735.07
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,1024.04,742.8
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,1028.9,745.7
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1030.27,746.54
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,1026.25,744.53
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,1018.78,740.48
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,1005.46,732.35
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,988.86,722.25
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,966.84,708.74
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,941.9,693.42
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,910.35,673.76
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,876.35,652.46
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,837.17,627.56
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,801.07,604.64
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,752.67,573.41
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,703.37,541.16
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,647.81,503.8
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,592.49,464.6
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,528.65,417.25
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,469.49,371.78
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,398.35,315.42
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,332.06,260.77
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,251.42,193.87
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,180.82,132.81
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,84.94,33.89
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
