Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,12.39,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,25.14,15.82
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,31.54,22.1
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,37.5,27.59
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,54.04,31.17
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,99.9,53.17
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,148.71,86.89
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,205.24,131.6
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,258.62,176.82
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,314.85,224.95
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,369.89,271.48
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,426.27,317.89
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,484.66,365.02
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,539.5,408.28
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,591.09,447.15
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,641.93,484.27
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,690.25,519.18
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,737.28,552.01
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,780.08,578.68
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,820.8,603.59
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,857.42,626.68
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,891.62,648.06
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,921.06,664.99
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,947.69,680.04
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,970.06,693.7
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,989.36,705.52
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,1002.72,714.41
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,1012.78,721.43
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,1018.01,725.59
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,1019.86,727.81
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,1015.89,727.19
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1008.56,724.58
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,995.49,718.39
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,979.24,710.22
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,957.52,699.01
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,932.91,685.79
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,901.48,668.35
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,872.88,652.67
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,832.12,627.23
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,789.71,600.39
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,741.3,569.19
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,692.09,536.92
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,635.02,497.54
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,581.29,458.1
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,517.75,411.06
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,456.56,364.2
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,383.34,305.7
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,315.64,249.64
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,236.76,183.56
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,167.5,123.61
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,78.34,34.33
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,17.97,3.27
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,34.71,23.91
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,55.53,42.93
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,72.3,58.08
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,92.7,70.32
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,122.0,90.62
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,157.27,117.94
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,193.75,147.02
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,175.46,135.51
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,144.02,112.31
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,144.74,112.32
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,145.26,112.15
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,125.52,96.06
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,105.31,79.67
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,163.53,125.57
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,221.94,170.62
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,248.73,190.93
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,275.87,211.43
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,303.83,231.99
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,332.14,252.61
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,355.46,269.79
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,381.22,288.71
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,381.61,288.17
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,381.81,287.61
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,307.73,232.44
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,233.54,176.52
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,237.92,180.0
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,242.26,183.32
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,215.7,163.09
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,188.96,142.69
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,420.46,319.65
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,647.05,482.22
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,664.21,494.83
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,687.48,512.8
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,793.51,595.62
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,880.05,659.53
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,707.13,535.92
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,529.18,401.96
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,368.73,283.28
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,198.65,151.81
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,322.55,252.31
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,425.5,333.91
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,495.04,390.57
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,535.21,424.06
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,472.43,376.06
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,409.71,327.34
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,342.92,273.85
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,280.91,222.46
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,206.94,160.46
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,142.21,104.94
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,69.06,32.36
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.87,3.3
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.46,20.94
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,41.43,30.29
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,50.85,38.81
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,80.31,57.25
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,109.78,84.69
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,145.95,106.9
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,202.74,146.26
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,230.04,172.03
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,252.18,192.3
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,273.62,209.33
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,297.03,227.21
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,328.13,250.24
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,359.73,273.28
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,441.91,335.05
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,536.2,404.97
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,564.25,424.67
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,590.13,442.66
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,680.18,511.92
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,786.73,590.09
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,821.21,612.68
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,853.7,634.22
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,885.01,653.59
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,916.48,672.93
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,937.63,686.15
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,955.93,697.54
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,968.03,705.45
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,977.04,711.47
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,868.64,636.44
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,745.28,543.41
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,674.07,492.78
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,607.77,444.54
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,789.24,582.36
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,945.74,691.42
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,921.74,675.18
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,895.29,658.67
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,863.72,639.76
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,830.07,619.33
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,788.86,592.6
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,749.71,567.11
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,701.8,535.83
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,653.48,503.67
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,597.59,463.51
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,542.63,423.17
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,479.9,376.72
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,419.76,330.78
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,346.07,272.85
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,281.63,220.3
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,207.31,158.81
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,142.15,103.66
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,69.23,33.98
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,18.54,5.81
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.83,22.9
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.34,35.27
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,60.11,46.68
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,91.86,64.85
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,123.95,88.01
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,150.6,111.96
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,167.64,128.84
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,219.57,165.81
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,285.12,214.78
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,323.1,245.58
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,359.61,274.46
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,427.45,327.33
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,517.85,398.36
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,566.47,435.89
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,615.06,472.62
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,659.48,506.38
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,703.19,539.05
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,742.97,567.25
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,781.06,593.76
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,815.67,617.65
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,847.8,639.54
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,751.67,563.94
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,637.66,472.79
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,655.47,485.91
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,673.03,498.39
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,567.41,421.38
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,453.99,337.5
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,566.7,421.84
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,675.99,501.29
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,637.54,472.33
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,598.31,443.33
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,629.25,467.64
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,658.42,490.37
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,673.15,502.63
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,677.26,507.64
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,592.22,446.8
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,518.05,392.86
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,526.04,401.46
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,538.83,413.04
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,327.3,253.73
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,123.43,92.9
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,132.98,101.06
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,143.16,109.53
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,121.39,92.72
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,99.6,75.62
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,161.72,127.04
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,212.7,167.15
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,142.81,109.34
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,83.2,59.72
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,39.75,18.65
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.39,6.03
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,34.56,23.94
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,42.82,31.9
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,50.89,39.37
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,75.65,46.25
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,120.42,71.32
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,166.66,104.16
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,220.03,146.92
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,273.9,192.84
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,334.21,243.84
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,389.88,290.39
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,448.32,337.78
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,503.94,382.31
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,563.25,427.89
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,617.2,467.43
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,670.86,505.33
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,719.38,539.37
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,766.5,570.72
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,810.44,598.12
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,852.43,623.83
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,889.45,646.81
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,923.94,667.96
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,955.12,685.95
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,983.55,702.08
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,1005.99,715.78
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,1025.23,727.58
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,1038.79,735.92
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,1048.94,742.3
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,1054.2,745.78
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,1055.95,747.26
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,1051.24,744.9
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1043.04,740.56
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,1029.46,731.86
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,1012.56,721.25
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,990.2,707.9
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,964.89,692.8
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,932.94,672.37
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,898.5,650.4
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,857.56,624.16
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,819.85,599.97
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,771.34,568.98
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,721.89,537.08
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,664.73,499.41
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,608.02,460.35
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,546.52,416.05
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,484.79,370.26
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,411.13,314.45
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,342.65,260.56
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,261.18,196.01
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,189.36,136.79
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,91.63,50.12
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,16.93,6.34
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.64,23.23
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,42.32,31.36
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,50.62,38.82
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,76.55,45.94
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,120.08,70.51
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,166.09,103.98
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,217.23,145.37
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,268.55,189.18
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,322.91,235.71
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,379.25,283.37
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,433.87,328.77
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,486.34,371.33
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,539.34,413.03
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,589.45,451.48
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,639.2,488.61
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,687.92,524.81
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,733.17,557.85
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,773.88,584.63
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,812.61,609.67
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,847.33,632.55
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,879.79,653.76
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,905.4,669.17
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,928.02,682.56
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,947.97,695.27
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,965.11,706.17
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,977.4,714.23
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,982.65,717.78
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,985.37,719.55
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,984.98,719.41
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,971.07,709.1
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,958.5,699.9
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,752.44,556.8
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,530.79,393.32
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,392.28,293.88
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,248.58,186.51
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,283.88,214.16
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,328.4,248.17
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,365.97,278.12
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,410.29,312.8
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,296.27,227.19
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,187.94,143.61
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,148.82,113.5
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,110.09,83.11
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,93.11,70.01
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,76.09,56.6
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,132.26,103.12
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,189.89,148.87
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,129.91,99.28
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,72.36,51.59
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,35.02,17.35
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.93,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,22.64,10.69
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,38.25,26.74
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,57.4,43.85
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,75.72,59.95
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,93.1,68.6
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,105.94,81.38
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,134.38,102.91
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,169.2,129.32
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,188.67,144.76
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,207.47,159.49
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,277.07,211.65
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,358.39,273.18
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,301.69,230.72
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,234.0,178.1
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,313.64,238.56
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,400.62,303.15
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,527.43,401.17
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,678.09,514.61
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,717.55,542.53
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,756.75,570.4
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,451.62,346.25
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,121.05,88.36
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,256.82,191.91
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,394.59,293.2
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,443.96,329.02
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,494.34,365.42
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,571.77,422.37
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,654.86,482.31
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,505.06,374.32
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,351.78,261.26
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,383.9,285.51
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,410.74,305.42
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,491.46,365.84
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,579.86,430.23
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,556.32,413.38
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,532.17,396.66
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,614.69,461.5
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,688.78,518.74
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,585.12,442.92
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,485.88,369.6
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,505.82,387.33
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,510.16,392.93
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,450.45,348.7
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,392.9,305.65
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,320.04,249.98
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,263.24,205.54
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,209.84,163.86
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,152.05,117.64
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,98.67,74.07
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,44.62,29.91
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,22.2,9.47
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,7.86,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,23.74,12.49
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,37.54,27.02
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,47.27,36.24
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,56.45,44.66
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,86.88,55.03
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,130.45,81.48
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,174.98,114.26
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,225.54,155.22
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,276.67,199.18
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,330.98,245.89
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,383.74,290.44
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,442.27,338.33
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,494.6,380.67
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,547.59,422.21
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,538.43,413.14
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,507.1,385.36
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,612.52,467.28
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,743.77,565.06
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,786.06,591.1
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,826.86,616.13
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,862.97,638.42
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,896.8,658.8
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,926.63,675.24
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,954.0,689.78
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,975.65,702.29
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,994.35,712.88
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,1008.55,719.19
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,1019.6,723.53
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,1024.03,726.49
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,1025.13,727.56
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,1021.42,725.8
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,1014.39,722.15
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,1001.7,715.09
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,985.86,706.19
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,963.99,693.57
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,939.24,679.19
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,908.69,660.55
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,881.09,643.87
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,842.88,620.11
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,802.73,594.99
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,755.71,565.65
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,707.8,535.28
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,653.12,498.96
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,598.57,460.97
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,538.65,417.51
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,478.36,372.45
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,409.11,319.22
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,344.3,267.34
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,265.36,203.46
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,195.45,144.74
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,111.48,68.67
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,25.55,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,9.83,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.68,11.18
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,34.98,24.64
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,43.59,32.74
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,51.71,40.14
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,41.28,22.98
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,13.5,5.76
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,67.67,51.01
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,119.27,93.09
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,175.06,136.5
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,237.76,185.02
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,234.44,182.3
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,232.16,180.09
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,256.93,198.99
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,277.42,214.43
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,213.43,164.03
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,141.29,106.96
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,244.67,187.53
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,345.33,263.92
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,454.96,346.5
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,573.14,433.03
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,509.76,384.78
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,441.69,332.98
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,430.43,324.03
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,418.52,314.46
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,548.68,411.94
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,681.36,508.11
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,675.16,503.07
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,667.89,497.97
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,571.88,428.21
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,467.91,351.42
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,460.62,347.0
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,452.97,342.05
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,468.91,355.27
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,484.66,368.38
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,698.06,535.97
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,878.42,671.71
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,846.18,648.99
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,812.19,626.19
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,688.44,534.51
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,568.87,443.4
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,608.29,478.52
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,628.08,498.18
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,572.61,456.41
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,518.35,415.12
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,455.86,366.92
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,396.36,320.0
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,328.79,265.41
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,266.44,213.6
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,190.1,149.52
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,127.94,96.36
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,68.44,42.44
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.83,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,21.2,11.24
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.07,24.21
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,16.86,9.42
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.89,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.37,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.86,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,87.76,68.34
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,166.91,133.63
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,197.15,157.98
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,228.81,183.47
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,179.68,143.32
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,125.86,98.93
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,130.76,102.68
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,135.65,106.38
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,132.96,103.92
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,130.22,101.47
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,136.7,106.56
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,143.28,111.73
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,178.02,139.38
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,213.11,166.96
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,218.79,171.36
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,224.55,175.88
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,228.06,178.27
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,231.56,180.68
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,284.35,222.07
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,340.01,265.19
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,337.62,262.78
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,337.53,262.29
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,377.87,293.48
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,414.75,321.77
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,314.21,244.16
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,219.91,170.44
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,354.78,276.75
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,487.68,378.43
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,394.8,307.32
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,294.7,229.89
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,218.23,170.28
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,142.55,110.14
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,180.65,141.28
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,219.41,172.72
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,263.07,209.22
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,298.89,239.37
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,174.48,139.34
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,55.08,40.54
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,47.33,34.34
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,39.59,27.99
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,191.88,158.2
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,308.99,251.77
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,234.92,187.5
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,169.6,130.26
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,98.52,64.87
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,20.72,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
