Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,12.78,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,21.98,12.3
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,33.63,24.11
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,38.18,28.61
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,42.49,32.59
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,80.96,44.77
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,128.2,74.44
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,177.01,112.36
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,233.71,160.31
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,286.92,207.32
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,342.76,256.48
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,397.45,303.54
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,453.51,350.3
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,511.64,398.46
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,566.2,442.69
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,617.7,482.58
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,668.53,520.77
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,715.87,555.18
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,761.86,586.33
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,804.49,614.19
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,845.14,640.32
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,881.47,664.45
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,915.36,686.81
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,944.86,704.76
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,971.59,720.78
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,993.15,734.38
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,1011.65,746.01
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,1025.09,753.31
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,1035.25,758.58
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,1040.12,762.0
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,1041.6,763.37
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,1037.69,761.4
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,1030.4,757.4
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,1017.34,749.36
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,1001.05,739.36
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,978.83,725.93
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,953.74,710.65
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,923.05,691.28
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,889.92,670.24
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,851.31,645.68
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,815.79,623.08
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,768.4,592.5
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,720.05,560.82
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,665.46,523.17
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,611.04,484.3
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,549.37,438.67
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,492.06,394.75
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,421.6,338.31
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,355.74,283.68
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,277.95,218.78
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,208.7,158.94
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,125.37,83.59
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,36.51,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,12.78,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,21.91,12.34
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,33.42,23.76
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,39.36,29.43
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,44.89,34.45
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,84.33,47.06
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,130.82,76.23
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,179.56,113.64
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,232.92,157.87
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,289.23,206.41
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,344.79,254.3
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,399.63,300.44
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,456.02,346.46
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,509.89,389.83
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,567.28,434.37
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,619.02,473.56
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,670.25,511.26
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,717.47,546.0
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,763.41,577.96
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,805.96,605.25
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,846.61,630.89
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,883.09,654.69
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,917.19,676.79
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,947.73,695.08
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,975.66,711.55
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,997.68,725.53
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,1016.65,737.62
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,1031.04,745.37
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,1042.2,751.13
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,1047.09,754.5
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1048.57,755.86
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,1045.17,754.25
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,1038.37,750.63
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,1025.29,743.11
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,1008.98,733.65
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,986.73,720.41
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,961.59,705.36
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,930.94,687.69
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,897.86,668.32
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,859.34,643.82
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,824.02,621.4
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,776.58,590.72
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,728.17,559.01
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,673.08,521.19
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,618.07,482.15
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,558.37,438.87
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,498.27,393.83
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,428.57,339.08
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,363.07,285.69
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,283.86,220.77
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,213.38,160.87
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,127.98,85.65
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,37.36,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,11.67,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,20.95,11.57
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,29.51,20.1
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,34.36,24.69
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,40.29,29.99
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,82.81,42.55
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,134.67,75.84
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,185.34,114.92
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,239.7,159.98
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,293.42,205.71
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,349.47,252.8
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,404.46,298.17
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,464.01,345.29
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,517.46,387.7
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,570.94,428.87
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,621.76,466.24
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,671.54,501.74
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,717.8,533.87
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,762.57,562.59
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,804.04,587.43
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,843.36,610.42
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,878.47,632.12
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,911.13,652.15
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,880.98,630.58
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,837.63,594.65
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,921.79,657.42
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,1004.42,709.24
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,907.08,646.4
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,793.86,565.05
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,919.55,657.96
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,1030.86,729.18
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,1025.94,726.09
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,1017.71,722.3
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,931.32,669.0
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,835.33,602.9
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,776.03,564.07
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,710.39,520.0
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,744.22,547.74
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,763.45,564.92
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,688.29,512.93
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,607.89,456.92
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,531.75,403.42
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,459.5,351.4
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,462.95,357.19
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,467.51,362.71
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,417.47,326.14
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,368.48,289.55
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,315.97,248.62
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,265.11,207.62
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,207.36,160.35
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,154.21,115.44
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,81.42,53.5
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,13.76,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,7.37,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.68,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,22.23,12.79
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,32.12,22.5
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,37.69,27.75
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,45.94,35.11
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,87.42,47.43
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,135.21,78.2
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,184.38,116.31
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,240.86,163.02
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,293.65,208.57
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,349.02,256.1
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,403.71,301.92
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,459.88,347.63
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,516.94,392.51
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,570.45,433.29
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,621.84,471.33
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,672.73,507.77
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,720.31,541.78
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,766.55,572.54
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,808.73,598.53
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,849.01,622.84
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,885.22,644.91
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,919.0,665.13
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,949.48,682.16
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,977.39,697.39
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,998.98,709.93
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,1017.49,720.58
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,1031.86,727.93
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,1042.95,733.35
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,1047.75,736.49
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,1049.11,737.72
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,1044.58,736.14
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,1036.65,732.63
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,1024.38,726.55
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,1008.87,718.54
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,985.61,706.25
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,959.57,692.14
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,928.67,676.09
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,895.32,658.18
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,855.68,634.47
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,819.38,612.69
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,772.37,583.71
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,724.36,553.52
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,669.9,517.02
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,615.66,479.41
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,554.23,435.04
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,497.1,392.3
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,428.51,338.52
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,364.03,286.1
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,287.89,223.71
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,219.76,165.75
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,139.11,94.91
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,51.77,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,7.37,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.8,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,26.24,16.19
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,40.15,29.51
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,48.93,37.72
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,61.08,48.63
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,101.39,65.85
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,139.29,94.22
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,186.22,133.62
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,224.49,166.61
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,269.99,202.69
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,317.07,240.54
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,372.17,283.46
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,442.79,339.37
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,496.83,382.75
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,548.24,423.04
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,596.51,460.0
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,644.19,495.54
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,689.13,527.89
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,733.1,558.71
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,772.67,584.79
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,810.49,609.11
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,845.34,632.4
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,878.18,654.21
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,909.2,673.34
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,940.35,692.44
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,961.21,705.67
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,979.22,717.2
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,772.22,571.76
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,537.8,394.04
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,646.86,475.24
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,757.56,554.36
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,472.31,352.38
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,182.46,134.93
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,484.06,365.9
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,769.77,570.0
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,745.71,552.43
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,720.59,535.83
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,601.53,450.64
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,477.96,360.12
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,459.73,348.47
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,440.39,335.52
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,573.59,442.85
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,672.7,522.4
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,621.5,486.13
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,570.16,449.6
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,509.07,404.56
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,450.17,359.62
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,388.29,310.19
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,329.42,261.51
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,255.73,200.21
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,189.04,143.3
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,105.98,72.46
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,18.58,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.49,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.96,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.82,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.67,1.88
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,13.5,6.22
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,18.33,9.78
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,24.12,14.63
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,29.92,19.4
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,36.7,24.89
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,43.47,30.31
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,71.08,52.79
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,98.37,74.72
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,106.5,80.82
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,114.64,86.89
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,98.64,73.85
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,82.3,60.63
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,96.3,71.62
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,110.19,82.46
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,142.24,107.59
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,174.58,132.71
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,166.63,126.03
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,158.54,119.35
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,155.05,116.54
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,151.51,113.69
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,133.06,99.24
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,114.43,84.64
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,120.32,89.21
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,126.22,93.78
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,206.58,155.76
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,287.63,216.75
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,409.74,308.47
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,530.47,396.76
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,374.48,282.54
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,214.04,161.75
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,235.99,179.07
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,258.11,196.11
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,251.34,191.21
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,244.55,186.38
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,211.25,161.53
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,178.03,136.36
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,226.28,175.07
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,283.6,220.59
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,228.94,178.7
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,183.31,143.2
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,157.96,123.36
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,132.82,103.4
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,114.87,89.33
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,96.87,74.96
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,78.8,60.14
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,60.64,45.01
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,44.52,31.43
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,28.96,18.17
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,16.88,7.46
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.98,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,32.77,21.46
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,48.9,36.56
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,65.11,51.16
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,85.5,62.78
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,110.48,80.5
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,122.95,95.3
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,165.13,122.93
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,227.12,167.78
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,269.08,199.38
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,328.15,246.06
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,384.99,292.72
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,445.14,341.08
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,464.72,357.06
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,472.58,362.08
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,524.9,401.74
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,579.28,442.5
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,649.63,496.88
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,730.25,558.02
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,771.76,586.84
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,813.3,614.44
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,847.77,635.85
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,880.43,655.71
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,915.29,677.06
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,946.43,695.61
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,967.03,708.05
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,984.88,718.65
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,998.93,725.63
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,1010.03,730.69
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,1014.61,733.08
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,1016.01,733.77
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,1013.15,732.46
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,1007.03,729.18
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,994.4,721.26
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,978.74,711.51
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,957.15,698.22
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,932.78,683.18
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,902.68,664.11
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,875.75,647.21
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,836.82,622.33
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,796.25,596.22
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,750.02,566.68
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,702.93,536.13
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,651.84,501.33
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,598.72,463.37
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,538.16,419.75
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,479.49,376.12
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,411.76,323.42
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,348.18,272.23
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,273.62,211.64
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,206.88,155.55
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,128.17,88.38
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,54.54,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,19.84,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,8.36,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,15.4,0.0
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,32.79,21.41
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,50.37,37.56
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,58.18,44.78
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,74.6,52.08
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,110.48,70.33
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,152.57,98.46
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,194.87,130.02
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,242.57,168.06
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,290.77,208.33
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,342.0,250.78
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,391.66,291.5
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,443.77,333.16
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,493.64,372.21
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,546.98,412.61
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,594.64,447.91
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,642.17,482.2
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,686.18,514.17
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,729.27,544.91
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,768.16,570.23
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,805.29,593.68
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,838.95,615.57
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,870.64,636.05
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,896.46,651.56
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,919.73,665.38
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,939.3,677.85
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,956.32,688.73
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,966.9,695.85
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,974.61,701.25
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,978.35,703.92
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,979.17,704.83
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,971.76,700.87
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,961.55,695.25
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,951.02,689.23
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,933.85,678.95
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,907.43,662.92
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,879.16,645.67
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,834.69,616.99
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,789.89,586.51
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,700.33,523.8
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,609.4,458.95
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,552.54,419.81
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,497.14,380.75
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,504.43,389.17
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,512.91,397.57
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,452.52,352.94
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,394.89,309.46
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,321.71,252.74
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,261.19,204.3
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,195.8,151.24
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,136.53,102.2
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,71.87,48.36
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.85,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,17.25,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,31.27,20.4
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,46.69,34.6
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,56.86,43.85
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,76.66,53.74
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,113.02,73.54
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,155.41,102.52
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,199.75,137.05
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,247.6,176.02
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,294.58,214.88
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,344.71,256.14
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,393.76,296.32
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,443.36,336.02
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,491.36,373.46
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,540.54,410.82
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,586.18,444.63
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,631.11,477.07
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,673.36,506.52
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,715.24,535.15
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,753.07,560.36
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,789.66,584.2
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,822.0,605.85
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,852.87,626.21
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,807.6,588.05
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,750.93,542.19
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,572.14,416.98
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,380.73,277.93
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,451.31,329.3
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,520.33,377.88
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,505.67,367.23
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,490.51,356.62
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,596.97,433.78
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,696.77,503.91
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,727.18,525.97
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,748.08,542.13
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,714.5,519.62
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,680.23,496.85
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,758.7,557.48
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,821.58,605.36
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,781.04,578.96
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,739.47,551.82
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,691.54,520.78
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,640.06,486.64
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,584.48,447.61
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,530.23,408.69
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,469.46,364.48
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,411.37,321.04
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,345.75,270.49
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,284.65,221.98
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,210.28,162.3
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,149.65,112.21
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,89.33,61.37
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,29.34,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,11.17,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.91,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,9.64,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,27.0,16.86
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,43.54,31.8
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,62.76,48.77
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,82.05,62.24
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,102.57,78.71
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,124.14,95.6
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,156.81,119.94
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,197.28,150.4
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,174.13,133.01
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,147.34,112.31
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,132.2,99.88
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,116.54,87.11
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,109.09,80.86
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,101.53,74.59
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,195.5,146.68
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,289.5,216.33
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,448.03,335.14
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,632.61,466.67
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,703.74,516.48
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,784.31,572.28
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,816.49,592.66
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,847.21,612.17
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,854.1,612.47
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,853.05,607.7
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,765.47,546.83
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,669.86,479.71
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,714.12,510.65
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,762.47,542.73
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,674.95,482.78
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,583.64,419.7
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,656.47,472.79
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,729.18,523.88
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,827.62,597.26
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,915.53,661.8
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,884.67,641.83
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,852.39,621.4
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,817.22,598.94
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,783.03,576.92
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,746.35,553.62
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,708.32,529.1
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,591.68,446.85
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,475.81,362.88
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,399.78,308.21
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,335.87,260.8
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,292.39,228.14
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,250.72,196.15
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,207.59,162.2
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,165.8,128.63
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,117.61,89.6
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,77.26,56.32
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,43.57,27.97
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,10.61,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,5.41,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
