Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.88,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,13.62,0.63
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,35.34,24.01
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,56.45,43.21
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,76.81,61.35
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,98.78,73.44
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,133.81,95.88
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,174.03,124.4
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,214.54,154.9
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,259.7,190.14
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,303.63,225.17
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,346.71,259.49
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,391.94,295.16
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,440.07,332.41
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,485.86,366.96
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,533.05,401.59
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,577.75,433.61
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,622.82,465.03
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,561.71,417.4
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,482.45,355.53
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,485.14,356.36
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,486.5,355.72
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,500.85,365.52
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,515.37,375.33
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,703.09,512.16
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,905.09,647.9
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,924.86,657.53
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,942.35,667.66
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,871.09,617.45
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,790.82,559.78
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,705.55,502.72
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,622.46,445.56
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,734.34,526.25
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,843.99,601.52
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,857.58,610.59
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,868.15,618.74
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,811.31,581.85
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,754.3,544.93
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,698.01,507.85
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,650.23,475.79
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,609.95,449.75
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,569.21,422.93
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,459.87,345.48
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,365.46,276.6
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,447.14,342.47
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,513.12,393.85
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,449.06,346.0
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,382.37,296.25
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,321.75,250.32
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,264.87,205.8
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,200.53,154.44
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,141.97,106.48
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,76.98,52.9
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,16.54,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.36,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.41,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,10.61,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,27.04,17.05
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,42.8,31.36
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,62.48,48.76
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,82.23,62.64
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,102.21,78.56
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,122.99,94.66
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,160.07,121.55
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,206.26,155.31
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,225.39,170.4
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,242.36,183.37
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,254.1,191.42
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,264.34,197.95
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,270.04,201.42
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,279.28,207.35
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,305.79,225.53
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,337.51,246.96
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,339.32,247.52
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,340.53,247.92
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,339.41,247.04
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,339.84,247.3
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,350.35,255.48
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,360.88,263.65
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,309.36,227.19
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,257.0,189.75
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,263.95,195.69
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,270.91,201.35
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,301.3,223.78
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,331.91,246.13
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,307.46,229.0
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,282.77,211.73
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,320.39,239.97
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,358.36,268.02
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,443.7,330.99
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,522.38,387.64
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,556.43,413.16
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,580.49,432.06
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,626.63,468.72
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,658.78,495.43
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,643.62,486.87
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,633.78,482.19
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,558.98,428.4
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,495.44,382.16
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,324.02,252.76
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,158.96,122.51
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,137.35,106.34
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,115.94,89.59
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,95.28,73.07
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,74.49,56.12
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,55.18,40.18
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,35.74,23.81
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,21.72,11.64
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.71,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.93,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.93,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.71,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,21.23,12.53
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,34.77,25.0
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,51.23,39.95
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,67.35,51.67
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,62.34,47.42
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,56.04,41.98
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,78.7,60.74
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,100.67,78.58
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,148.82,117.28
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,197.66,155.8
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,212.61,166.93
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,227.49,177.93
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,275.89,214.99
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,330.73,256.34
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,359.3,277.01
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,388.43,297.91
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,365.2,279.6
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,339.66,259.62
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,376.27,286.29
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,413.73,312.97
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,371.32,281.05
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,327.82,248.37
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,380.44,287.01
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,434.55,325.66
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,407.48,305.55
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,376.95,283.19
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,364.39,274.11
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,351.58,264.78
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,327.2,246.89
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,302.56,228.75
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,353.83,267.34
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,400.94,302.21
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,368.46,278.38
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,328.26,248.96
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,371.05,281.82
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,406.55,308.81
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,345.59,264.05
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,277.05,212.98
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,236.66,182.51
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,196.51,151.68
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,182.49,141.42
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,168.61,131.11
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,104.33,79.94
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,42.51,29.62
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,36.7,24.96
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,30.89,20.22
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,25.57,15.83
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,20.26,11.37
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,15.43,7.29
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,10.6,3.15
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.42,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.68,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,21.71,12.78
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,34.77,24.68
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,50.39,38.73
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,65.68,49.65
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,82.41,63.45
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,99.25,77.05
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,139.25,108.51
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,176.58,137.39
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,167.42,130.22
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,150.5,116.67
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,151.6,116.94
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,152.55,117.09
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,181.73,139.43
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,211.42,161.81
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,263.44,200.98
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,312.31,236.98
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,303.91,229.93
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,290.72,219.51
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,359.44,269.85
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,432.41,321.56
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,421.52,311.95
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,409.81,302.25
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,491.57,359.94
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,575.78,416.93
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,467.1,340.18
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,352.66,258.54
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,400.86,293.51
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,447.16,325.74
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,384.22,281.55
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,315.44,232.79
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,315.45,233.03
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,315.41,232.93
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,295.84,219.14
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,276.15,205.2
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,380.45,283.42
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,479.18,355.58
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,532.63,397.1
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,573.59,429.99
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,543.35,410.05
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,512.24,389.54
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,454.95,348.89
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,399.26,308.63
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,372.62,290.17
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,344.54,270.1
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,305.59,241.03
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,267.0,211.56
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,313.59,250.59
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,346.81,276.19
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,275.34,216.59
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,209.86,160.86
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,137.67,99.31
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,70.34,25.04
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,25.35,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.74,0.1
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,10.6,3.65
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,15.91,8.44
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,21.22,12.31
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,70.19,53.27
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,115.95,90.7
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,67.38,50.33
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,14.48,6.39
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,85.91,64.92
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,154.5,119.52
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,202.09,156.19
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,246.23,189.65
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,188.1,144.08
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,121.52,91.54
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,204.96,156.42
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,288.78,219.58
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,298.85,226.53
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,308.88,233.67
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,273.8,206.64
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,237.88,179.06
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,254.3,191.35
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,270.84,203.56
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,354.74,265.32
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,440.35,326.51
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,535.77,395.46
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,636.18,466.03
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,807.38,594.15
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,974.39,709.0
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,979.03,710.75
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,980.74,712.23
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,853.42,623.66
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,711.38,518.79
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,454.7,340.02
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,188.54,140.99
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,357.2,270.64
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,532.61,398.75
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,542.19,406.75
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,549.49,414.05
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,390.24,297.01
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,220.43,167.5
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,196.36,150.05
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,172.45,132.13
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,137.38,104.95
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,102.53,77.52
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,89.13,67.2
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,75.72,56.67
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,62.34,45.86
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,49.27,35.13
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,37.18,25.1
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,25.09,14.92
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,15.43,6.62
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.78,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.95,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,15.44,4.46
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,35.31,24.7
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,54.46,42.32
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,71.03,57.34
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,91.55,70.8
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,117.25,91.15
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,143.92,112.51
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,120.97,94.32
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,93.33,72.19
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,120.4,94.13
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,147.45,115.73
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,161.41,126.3
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,175.66,137.03
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,246.01,191.95
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,321.37,249.44
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,344.31,265.83
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,367.45,282.33
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,408.66,312.36
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,451.31,342.94
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,574.83,436.26
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,714.7,537.57
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,697.73,521.73
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,673.94,501.86
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,566.09,422.38
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,450.84,336.11
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,582.23,433.5
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,716.38,528.42
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,666.21,490.19
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,613.9,451.44
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,666.0,490.03
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,717.87,527.42
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,703.94,517.84
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,689.04,508.08
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,639.17,473.37
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,589.09,438.23
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,759.8,569.38
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,905.34,674.51
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,600.88,459.51
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,281.01,214.13
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,248.15,190.32
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,215.45,165.54
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,235.8,182.81
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,264.01,206.14
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,229.04,179.18
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,187.78,147.01
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,162.78,127.7
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,138.12,108.29
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,113.81,88.79
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,89.82,69.18
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,67.85,50.9
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,45.55,32.05
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,28.03,16.91
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,11.57,0.7
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.82,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.71,1.17
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,11.09,4.26
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,14.47,6.73
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,13.02,5.49
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,11.58,4.23
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,20.75,11.96
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,29.94,19.6
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,36.23,24.77
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,42.53,29.91
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,56.58,41.43
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,70.64,52.85
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,65.33,48.32
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,60.01,43.84
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,76.03,56.69
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,91.99,69.35
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,101.6,76.93
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,111.23,84.49
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,131.55,100.39
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,152.04,116.24
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,440.24,342.33
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,742.75,561.08
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,737.04,552.56
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,728.19,544.22
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,708.02,527.45
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,686.03,509.49
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,722.97,535.43
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,763.73,563.13
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,883.32,651.24
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,994.35,724.3
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,847.54,620.58
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,686.22,501.34
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,586.85,433.06
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,479.52,356.55
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,481.22,359.47
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,482.3,361.33
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,360.62,272.54
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,233.99,177.53
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,240.49,183.41
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,247.01,188.88
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,290.78,224.19
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,325.58,252.41
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,238.88,185.72
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,149.63,115.49
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,130.48,101.01
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,111.37,86.11
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,243.24,195.93
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,344.99,275.14
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,272.9,215.2
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,210.68,162.5
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,140.27,102.73
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,75.43,36.15
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,26.99,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,12.29,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,19.44,7.9
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,31.27,21.38
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,42.49,31.88
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,49.57,38.45
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,75.04,47.0
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,117.23,82.29
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,140.35,109.13
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,179.33,137.04
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,231.7,176.28
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,259.48,199.45
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,284.08,219.34
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,304.62,234.75
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,327.22,251.0
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,367.99,281.57
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,416.06,317.21
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,448.65,340.3
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,481.65,363.4
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,597.41,452.78
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,742.58,559.16
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,781.83,583.3
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,819.22,606.81
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,852.35,627.65
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,883.4,646.97
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,912.48,664.06
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,939.49,679.7
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,959.13,691.36
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,976.09,701.37
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,987.89,707.36
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,996.77,711.63
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,1001.18,714.6
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,1002.52,715.82
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,997.81,713.36
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,990.03,709.15
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,976.8,701.62
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,960.7,692.4
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,938.97,679.66
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,920.53,669.13
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,890.99,651.84
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,859.31,633.1
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,821.56,610.1
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,782.26,585.81
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,737.49,558.13
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,694.7,531.36
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,642.2,496.33
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,590.13,459.71
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,531.79,417.22
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,475.26,374.89
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,410.2,324.15
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,349.0,274.94
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,279.23,218.44
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,214.7,164.54
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,143.05,104.19
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,78.05,39.32
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,27.98,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,11.3,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,20.59,8.69
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,40.91,28.99
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,57.75,44.33
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,33.68,23.81
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,9.64,2.42
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,83.55,56.42
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,177.95,124.02
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,186.81,137.82
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,177.74,136.38
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,215.83,165.48
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,256.59,196.43
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,253.64,193.84
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,247.37,188.47
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,249.81,189.95
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,246.61,187.07
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,276.65,209.05
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,307.22,231.03
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,287.54,215.86
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,267.0,200.21
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,382.89,285.83
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,504.34,371.9
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,525.81,385.99
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,547.47,400.69
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,456.48,335.1
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,361.05,265.59
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,326.96,241.23
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,292.4,216.09
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,463.32,341.15
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,639.62,463.32
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,642.1,464.17
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,643.92,465.85
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,468.94,343.63
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,293.5,216.34
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,626.59,467.21
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,929.34,674.14
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,899.31,653.19
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,867.86,633.82
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,836.49,615.71
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,803.53,596.23
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,741.48,554.79
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,683.43,515.4
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,659.02,501.15
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,632.22,484.65
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,580.86,448.6
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,530.2,412.37
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,471.71,369.46
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,415.67,327.34
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,343.38,271.15
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,283.89,223.47
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,219.78,171.46
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,161.39,123.05
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,101.49,73.18
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,39.37,18.3
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,16.01,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,13.27,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,22.53,10.26
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,37.5,26.03
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,48.82,36.51
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,58.03,44.79
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,84.9,55.21
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,99.98,68.99
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,99.41,76.18
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,131.51,101.31
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,164.57,126.76
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,210.66,161.3
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,265.39,202.33
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,300.9,228.67
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,333.34,252.45
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,381.81,288.48
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,433.94,326.85
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,453.82,340.05
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,471.82,351.67
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,415.88,310.01
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,349.66,260.31
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,279.89,208.51
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,204.81,152.03
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,193.98,143.93
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,183.0,135.58
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,275.02,204.41
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,367.77,271.94
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,355.03,262.38
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,342.03,253.01
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,525.29,386.91
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,706.42,512.48
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,753.92,545.89
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,796.69,576.82
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,708.91,515.5
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,626.25,457.0
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,689.86,505.13
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,758.63,555.2
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,560.3,415.08
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,364.89,271.29
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,303.36,227.39
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,250.96,188.94
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,438.47,335.63
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,610.18,464.37
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,578.87,443.31
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,545.63,421.54
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,546.06,424.04
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,532.18,415.68
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,473.36,372.03
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,416.98,329.37
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,353.52,279.59
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,287.84,227.02
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,222.67,174.0
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,163.39,124.76
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,104.1,75.14
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,43.04,21.24
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,17.45,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
