Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,13.27,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,22.54,10.52
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,34.01,23.12
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,46.35,34.4
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,55.24,42.39
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,83.27,53.04
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,115.91,80.78
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,131.68,100.81
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,157.16,120.36
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,183.77,140.63
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,226.17,172.79
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,272.3,207.83
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,190.34,144.83
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,98.61,72.93
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,187.67,142.33
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,276.75,209.88
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,309.3,233.41
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,347.19,260.78
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,380.42,284.92
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,414.46,309.51
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,408.53,304.0
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,401.64,297.97
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,343.69,255.46
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,284.23,211.45
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,323.4,239.99
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,362.95,268.24
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,589.3,436.35
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,820.12,598.39
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,639.72,469.45
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,445.25,327.05
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,468.95,345.09
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,492.78,362.46
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,367.34,272.19
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,236.89,175.94
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,604.48,458.57
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,941.06,692.88
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,788.17,583.85
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,625.34,463.54
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,612.76,457.01
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,607.45,454.73
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,541.14,407.66
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,485.19,367.45
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,502.39,383.84
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,505.34,389.55
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,440.65,341.52
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,370.49,288.82
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,329.24,258.29
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,288.69,227.5
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,243.77,192.44
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,200.34,157.69
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,156.02,121.34
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,114.07,86.31
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,71.34,50.45
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,24.54,10.49
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,11.96,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,10.32,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,20.28,9.09
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,39.06,27.39
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,57.53,44.01
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,75.61,59.95
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,94.17,70.21
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,103.27,77.8
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,105.59,80.91
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,141.11,108.44
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,173.78,133.34
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,240.55,182.22
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,322.02,243.66
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,349.47,265.64
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,376.66,286.44
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,327.15,248.69
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,274.95,207.79
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,298.11,224.59
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,326.08,244.65
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,393.98,294.89
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,464.69,346.34
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,455.28,337.88
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,444.21,328.48
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,433.58,320.39
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,422.08,311.69
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,439.71,323.67
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,457.6,335.68
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,416.77,306.18
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,372.21,273.94
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,414.26,304.62
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,454.2,333.33
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,454.94,333.93
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,455.48,334.56
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,519.26,381.5
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,590.43,432.75
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,620.85,455.78
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,649.79,477.94
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,601.5,443.91
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,553.36,409.99
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,547.11,408.05
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,539.32,404.84
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,434.72,328.02
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,324.19,245.21
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,429.22,329.79
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,523.69,404.11
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,507.12,393.45
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,494.76,385.85
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,424.44,332.97
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,368.78,290.2
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,306.81,241.59
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,243.07,190.71
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,184.95,143.72
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,131.03,99.37
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,73.36,51.98
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,21.57,8.95
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.9,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,11.57,2.79
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,28.0,17.9
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,44.0,32.11
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,61.67,47.55
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,79.56,59.76
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,114.76,85.63
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,155.6,115.2
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,145.31,109.38
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,124.4,94.65
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,139.74,106.45
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,155.18,118.18
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,169.7,128.86
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,184.5,139.67
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,198.14,149.82
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,211.95,160.06
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,336.49,254.47
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,466.31,349.81
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,475.8,355.57
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,486.65,362.56
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,427.77,318.16
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,364.69,270.45
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,401.76,297.47
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,439.63,324.57
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,393.79,290.97
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,345.68,255.71
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,357.95,264.72
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,370.27,273.61
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,405.88,298.94
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,439.28,322.37
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,480.43,352.09
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,521.98,381.82
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,482.1,352.75
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,441.67,323.47
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,508.82,373.24
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,583.63,427.2
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,553.29,405.99
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,513.79,378.76
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,456.94,339.19
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,400.62,299.27
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,313.22,235.14
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,220.32,165.36
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,222.03,167.8
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,223.68,170.06
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,298.69,230.42
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,352.31,273.52
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,311.05,242.52
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,270.94,212.06
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,230.46,180.34
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,190.88,148.69
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,148.33,114.22
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,107.78,80.78
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,63.45,44.23
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,24.03,10.87
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,11.8,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.98,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,5.78,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,9.64,2.61
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,14.46,6.86
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,19.29,10.31
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,45.39,31.79
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,71.55,53.04
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,83.84,62.66
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,96.15,72.16
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,113.11,85.38
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,130.1,98.5
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,109.38,81.8
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,88.09,64.73
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,157.89,119.36
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,227.52,172.71
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,387.97,296.09
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,566.6,428.54
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,470.66,355.15
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,359.3,269.35
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,439.63,328.77
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,523.15,388.43
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,595.21,440.96
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,673.28,497.05
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,693.83,510.35
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,714.33,523.9
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,762.59,559.05
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,811.87,594.49
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,760.62,556.69
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,702.72,514.47
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,768.78,564.49
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,830.05,610.33
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,897.69,663.63
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,957.28,708.62
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,664.2,499.32
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,355.08,264.34
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,566.98,426.17
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,764.44,568.93
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,736.22,549.63
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,706.59,530.37
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,621.08,468.57
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,547.48,414.54
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,586.65,448.55
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,625.04,480.84
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,575.92,445.29
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,527.12,409.83
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,468.96,367.35
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,413.25,325.61
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,344.01,271.78
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,286.6,225.79
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,222.59,173.92
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,164.5,125.86
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,97.73,70.84
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,36.43,19.47
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,16.12,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,12.29,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,22.31,10.9
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,44.0,31.33
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,64.74,49.8
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,77.82,61.51
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,107.97,76.59
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,82.91,57.43
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,45.4,31.67
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,70.58,51.95
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,95.23,71.45
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,58.97,42.07
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,22.22,12.32
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,29.96,18.46
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,37.71,24.53
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,34.82,22.14
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,31.93,19.77
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,61.49,43.0
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,91.03,65.89
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,343.2,261.69
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,610.82,458.03
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,638.44,476.09
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,667.01,495.54
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,485.67,362.77
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,292.79,216.94
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,298.57,220.97
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,304.33,224.59
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,275.19,203.01
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,245.72,181.2
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,303.37,223.55
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,361.51,265.32
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,324.31,238.04
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,286.8,210.7
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,307.53,225.26
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,328.4,239.43
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,435.45,316.82
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,536.92,387.54
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,508.94,367.36
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,480.69,347.91
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,685.62,498.36
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,851.62,611.69
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,817.7,590.66
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,781.82,570.32
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,736.42,544.23
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,690.47,517.04
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,641.08,485.0
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,591.47,451.57
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,532.84,410.35
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,476.04,369.23
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,414.71,323.5
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,356.34,278.31
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,284.37,221.19
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,221.89,169.81
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,151.3,111.2
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,90.26,56.14
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,31.73,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,15.24,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,26.98,14.59
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,42.05,29.87
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,57.82,44.12
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,60.13,46.43
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,65.07,48.13
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,68.43,50.73
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,71.55,53.01
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,131.48,99.78
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,194.75,148.4
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,247.2,187.03
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,309.32,233.91
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,355.96,269.38
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,406.84,307.82
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,396.25,299.42
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,373.74,280.98
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,460.73,345.86
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,558.87,417.44
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,638.56,478.76
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,736.01,551.95
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,774.41,576.53
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,811.55,599.73
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,843.98,620.7
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,874.49,640.29
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,902.2,658.18
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,927.94,674.76
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,834.78,607.8
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,724.76,523.8
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,857.79,623.22
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,985.52,709.38
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,989.31,712.57
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,990.15,714.91
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,985.52,712.42
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,977.98,708.18
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,966.1,700.93
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,951.47,692.01
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,927.29,676.9
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,900.96,660.46
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,874.69,645.35
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,842.97,626.48
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,806.37,603.17
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,768.43,578.77
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,655.1,498.87
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,546.73,419.18
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,569.94,439.91
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,577.5,448.08
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,519.39,405.98
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,459.94,362.03
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,399.08,314.9
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,341.5,268.91
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,273.94,214.19
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,213.13,163.54
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,144.54,106.41
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,78.69,48.96
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,29.34,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,4.42,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,8.67,0.9
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,18.81,10.29
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,28.96,19.37
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,41.04,30.06
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,53.14,38.51
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,102.76,76.9
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,153.87,115.47
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,194.48,144.66
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,238.66,177.49
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,245.77,186.35
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,241.7,184.85
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,287.32,219.03
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,331.8,251.99
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,217.37,165.12
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,87.16,63.51
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,96.3,70.49
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,105.42,77.29
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,197.6,148.23
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,289.98,217.49
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,404.69,302.0
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,525.76,388.25
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,378.38,281.22
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,225.0,167.04
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,344.56,255.62
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,466.14,342.08
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,712.79,527.74
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,961.0,696.82
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,972.5,701.96
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,986.52,710.73
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,991.3,713.21
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,993.11,713.94
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,987.52,710.43
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,979.02,705.25
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,913.57,662.32
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,843.47,610.88
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,834.46,606.98
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,822.59,600.76
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,844.1,621.43
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,850.32,627.94
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,721.21,539.19
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,594.8,446.64
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,649.68,492.21
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,685.68,522.21
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,608.15,466.73
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,532.15,411.39
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,497.95,387.83
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,464.68,363.8
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,396.21,311.57
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,335.83,264.1
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,268.55,210.06
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,207.8,159.77
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,133.49,98.21
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,75.0,47.18
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,27.6,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.95,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,13.5,5.85
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,21.22,12.79
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,30.4,20.96
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,39.59,27.45
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,37.17,25.41
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,34.76,23.33
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,51.69,37.13
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,68.65,50.67
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,160.54,122.85
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,254.21,194.07
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,325.85,246.19
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,422.85,317.44
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,475.83,357.39
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,542.46,407.48
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,586.9,439.16
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,631.39,470.26
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,672.88,500.81
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,713.9,530.65
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,750.92,556.55
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,786.53,581.12
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,818.9,603.44
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,849.78,624.16
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,884.37,647.64
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,919.73,671.55
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,940.03,683.92
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,957.88,694.83
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,972.15,702.57
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,983.72,708.64
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,988.49,710.88
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,990.3,711.36
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,988.52,709.66
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,977.8,702.39
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,972.61,698.83
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,958.68,689.73
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,939.31,677.91
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,917.25,664.48
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,889.17,648.29
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,858.93,630.6
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,824.74,608.93
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,788.65,585.84
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,745.45,559.16
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,704.04,533.36
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,651.43,498.47
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,599.4,462.47
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,542.11,421.14
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,486.46,379.94
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,418.98,328.02
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,353.3,276.24
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,286.58,222.9
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,226.27,173.11
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,157.26,116.01
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,98.22,63.72
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,34.77,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,7.86,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,15.44,6.17
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,31.39,21.04
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,46.65,34.74
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,64.67,50.56
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,83.04,63.08
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,95.28,73.0
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,107.44,82.65
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,148.56,114.33
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,187.27,143.68
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,227.01,173.87
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,269.85,206.41
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,259.7,198.45
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,249.71,190.26
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,254.84,193.78
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,259.46,196.85
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,252.21,190.63
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,244.46,184.1
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,321.41,241.71
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,402.94,301.26
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,324.31,242.49
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,243.55,181.79
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,344.82,257.27
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,448.87,332.42
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,450.01,332.8
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,450.91,333.47
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,276.39,206.17
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,98.08,70.79
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,106.38,77.36
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,114.7,83.8
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,85.48,61.24
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,56.28,38.55
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,50.92,34.4
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,45.57,30.24
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,45.55,30.34
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,45.54,30.44
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,54.25,37.38
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,62.96,44.32
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,68.76,49.09
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,74.56,53.91
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,107.79,80.34
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,141.75,107.26
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,233.64,180.86
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,322.17,250.69
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,322.78,252.6
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,328.75,258.69
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,291.36,230.06
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,254.45,201.46
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,205.6,162.68
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,165.64,130.34
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,127.55,99.2
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,90.72,68.58
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,57.65,40.75
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,23.36,11.82
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,15.24,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,25.7,14.12
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,41.69,29.8
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,57.1,43.73
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,67.91,53.44
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,94.23,65.02
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,129.12,88.25
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,168.17,117.16
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,206.4,143.89
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,260.56,184.97
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,306.76,223.4
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,355.81,263.71
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,403.62,302.23
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,453.44,341.38
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,476.3,358.88
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,484.11,363.4
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,514.38,384.25
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,543.04,403.22
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,625.81,466.01
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,727.27,540.14
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,709.66,522.08
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,676.97,493.96
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,690.62,502.78
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,702.73,510.07
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,670.59,485.39
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,633.52,457.58
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,718.14,518.1
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,805.45,577.99
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,786.0,562.86
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,764.47,547.38
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,783.97,562.22
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,802.24,575.9
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,822.14,590.2
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,845.74,606.72
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,682.44,495.23
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,510.9,374.02
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,624.41,459.79
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,733.23,538.34
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,657.62,485.33
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,575.16,427.92
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,690.33,517.89
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,775.1,581.52
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,730.31,551.99
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,684.96,522.74
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,562.81,433.94
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,448.78,348.26
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,403.79,316.16
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,359.2,283.1
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,308.02,243.3
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,259.04,204.28
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,207.52,162.59
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,159.38,122.65
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,108.46,79.94
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,57.09,36.1
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,22.69,0.0
