Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.42,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.67,1.08
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,17.84,9.63
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,27.02,17.91
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,38.14,27.76
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,49.27,35.48
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,80.53,61.22
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,110.94,85.82
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,109.32,84.16
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,107.21,82.15
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,191.19,147.44
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,278.46,214.35
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,270.41,208.1
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,252.17,193.62
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,280.74,215.18
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,309.97,236.93
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,372.81,283.62
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,439.08,331.95
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,472.26,355.82
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,510.46,383.24
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,554.9,414.56
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,601.24,446.79
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,566.54,420.13
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,528.89,391.53
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,545.55,402.49
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,562.29,413.14
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,768.41,568.27
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,975.91,707.2
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,910.82,660.55
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,830.84,599.08
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,733.77,530.79
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,629.12,456.02
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,691.66,501.3
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,759.81,547.7
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,658.65,477.56
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,565.04,412.15
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,769.26,564.28
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,936.29,674.79
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,876.02,634.68
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,808.95,590.57
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,668.71,494.32
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,523.48,391.2
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,640.97,484.27
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,720.57,544.02
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,670.11,510.0
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,619.64,476.68
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,564.86,438.58
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,509.38,398.5
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,447.22,351.51
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,388.21,305.27
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,320.28,250.69
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,258.25,199.04
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,186.98,139.06
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,125.83,84.27
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,54.73,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,11.8,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,18.12,8.53
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,23.78,14.85
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,29.05,19.86
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,32.3,22.88
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,67.65,33.65
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,121.25,79.92
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,157.05,118.18
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,188.82,142.52
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,221.75,167.29
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,267.82,201.91
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,315.77,238.3
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,346.93,262.94
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,369.93,280.68
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,446.99,340.95
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,564.11,431.32
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,568.18,431.16
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,556.37,418.02
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,540.83,405.27
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,513.55,383.55
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,561.0,417.27
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,610.69,451.67
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,560.96,414.46
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,507.24,374.47
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,667.81,492.35
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,838.53,610.76
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,600.51,443.69
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,344.98,256.16
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,543.33,403.19
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,740.1,539.26
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,616.0,450.75
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,483.61,356.07
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,524.42,386.6
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,565.2,415.79
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,647.23,475.89
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,727.62,533.33
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,768.9,564.96
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,813.21,598.47
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,702.85,521.28
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,596.46,445.78
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,635.72,478.77
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,667.54,505.21
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,614.34,468.27
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,553.65,426.1
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,456.68,354.26
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,358.59,279.91
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,321.58,252.65
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,284.49,224.47
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,243.93,192.87
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,204.14,161.13
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,163.79,128.3
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,125.1,96.09
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,84.91,62.32
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,42.48,26.31
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,19.44,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,13.27,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,20.95,10.8
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,28.27,18.72
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,35.07,25.09
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,58.35,45.69
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,99.27,74.03
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,116.34,88.49
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,127.05,98.94
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,157.7,122.04
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,194.8,150.09
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,148.42,113.62
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,96.56,72.42
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,188.89,144.77
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,283.55,216.9
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,359.61,274.48
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,448.48,341.19
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,487.95,369.7
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,533.76,402.59
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,536.47,403.13
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,530.59,397.34
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,584.77,436.4
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,639.63,475.25
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,686.31,509.13
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,735.23,544.37
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,681.65,503.66
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,622.33,458.85
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,703.58,519.33
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,789.36,581.34
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,894.74,663.31
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,993.2,730.92
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,884.09,654.79
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,759.88,559.19
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,780.6,576.33
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,799.48,591.45
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,649.5,484.39
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,499.81,374.25
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,547.58,411.58
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,585.44,440.91
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,634.64,479.75
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,670.11,508.55
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,447.62,343.81
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,227.23,173.11
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,380.67,296.78
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,518.46,404.3
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,441.05,344.89
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,359.82,282.55
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,322.91,255.3
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,285.81,227.16
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,247.17,196.62
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,208.96,165.76
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,168.86,132.88
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,130.25,100.49
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,90.27,66.65
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,52.63,34.0
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,24.06,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,14.25,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,22.45,11.87
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,31.73,21.49
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,40.54,29.6
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,44.38,33.16
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,78.27,43.83
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,118.87,68.04
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,164.84,101.98
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,211.78,140.38
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,262.71,183.55
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,305.19,225.31
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,330.73,250.3
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,387.66,293.83
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,473.42,360.81
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,524.63,402.16
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,579.21,444.98
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,627.7,481.68
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,675.8,517.16
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,652.89,495.48
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,613.42,460.37
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,480.62,361.27
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,335.49,250.27
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,607.33,462.98
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,910.33,677.56
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,838.55,623.48
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,751.77,553.33
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,877.71,651.23
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,1005.71,738.52
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,951.24,699.67
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,884.6,644.89
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,835.35,610.25
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,786.58,575.44
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,918.48,676.69
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,1029.9,752.49
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,1018.96,746.42
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,1004.93,739.22
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,983.36,725.6
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,959.22,710.36
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,931.73,692.53
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,901.86,673.31
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,866.72,650.55
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,829.61,626.36
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,791.47,601.92
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,747.12,572.83
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,697.94,538.86
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,648.36,504.23
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,591.31,463.98
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,537.57,424.2
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,475.4,376.17
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,415.98,328.8
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,346.51,273.22
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,282.76,220.11
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,207.32,156.33
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,142.42,98.44
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,64.24,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,13.27,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,20.93,10.83
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,27.8,18.32
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,34.2,24.33
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,37.58,27.42
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,74.4,38.61
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,117.38,64.11
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,168.49,102.36
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,217.26,142.43
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,269.45,186.61
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,321.45,231.52
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,375.46,277.44
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,432.47,324.69
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,486.32,368.41
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,538.37,410.04
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,590.49,450.59
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,639.41,486.95
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,687.62,521.75
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,733.27,553.86
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,777.52,583.37
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,817.72,608.56
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,855.98,632.1
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,890.88,654.38
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,923.43,674.94
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,951.63,692.54
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,977.19,708.36
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,998.13,721.19
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,1016.21,732.21
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,1029.43,738.7
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,1039.57,743.31
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,1045.03,746.54
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,1047.23,747.84
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,1044.15,746.39
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,1037.83,743.06
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,1026.31,736.12
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,1011.69,727.36
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,989.1,713.6
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,963.98,698.32
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,935.87,681.14
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,905.39,662.4
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,869.31,639.91
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,831.33,616.06
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,793.05,592.67
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,748.59,564.73
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,699.1,531.81
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,649.29,498.2
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,592.17,458.55
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,536.13,417.73
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,476.01,372.65
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,416.49,326.45
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,347.96,272.01
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,285.04,219.98
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,209.87,156.98
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,145.08,99.86
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,65.63,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,14.74,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,23.28,12.57
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,32.13,21.86
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,40.53,29.62
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,45.7,34.33
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,80.54,45.93
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,120.39,69.63
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,165.52,102.72
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,211.75,139.95
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,261.57,181.18
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,311.29,223.14
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,366.39,268.65
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,416.92,309.89
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,468.83,351.11
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,518.81,390.27
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,569.12,428.6
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,566.91,423.69
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,544.37,402.6
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,523.27,386.04
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,490.58,360.69
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,645.5,478.29
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,827.65,604.74
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,861.32,625.15
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,892.89,645.4
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,919.99,661.42
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,944.63,675.82
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,964.87,688.34
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,982.53,699.29
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,996.12,708.23
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,1006.92,715.55
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,1011.78,718.78
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,1013.58,720.25
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,1010.32,718.68
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,1004.01,715.35
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,864.85,624.11
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,712.55,514.56
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,721.09,523.96
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,726.88,530.44
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,819.13,600.79
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,884.05,645.95
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,848.08,623.03
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,810.41,599.67
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,767.04,572.71
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,722.72,544.75
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,673.43,511.83
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,626.53,480.06
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,570.33,440.45
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,515.46,400.69
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,452.08,352.53
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,391.98,305.47
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,323.91,251.82
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,261.53,200.81
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,188.25,140.08
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,127.51,87.52
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,57.92,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,15.24,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,24.09,13.02
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,35.76,24.7
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,46.82,34.77
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,53.76,40.98
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,86.82,52.73
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,125.33,77.46
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,165.25,107.69
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,207.65,139.76
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,258.3,179.95
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,305.9,220.01
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,356.04,261.72
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,388.19,290.05
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,403.89,303.06
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,426.68,320.25
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,449.15,336.32
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,531.93,399.61
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,643.48,482.32
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,638.47,474.22
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,618.79,455.42
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,702.61,519.6
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,800.45,590.44
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,832.95,610.88
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,863.69,630.57
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,887.61,645.69
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,908.87,659.13
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,796.46,578.47
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,667.07,482.01
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,745.4,538.32
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,822.89,591.48
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,823.62,591.7
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,822.76,591.56
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,900.53,649.53
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,966.1,695.0
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,958.33,691.5
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,943.91,684.45
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,923.81,672.46
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,901.32,658.97
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,873.06,641.3
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,842.93,622.41
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,724.39,540.2
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,609.54,457.09
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,653.95,494.77
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,681.86,519.43
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,632.71,484.9
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,583.62,450.33
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,526.87,409.6
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,468.96,367.05
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,409.3,321.29
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,352.73,276.69
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,286.76,224.14
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,226.64,174.8
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,161.89,121.14
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,98.79,67.8
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,44.89,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,14.74,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.27,12.45
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,33.33,22.7
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,42.87,31.39
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,47.48,35.59
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,80.08,45.91
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,118.8,68.75
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,162.73,100.53
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,207.66,136.36
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,256.56,176.67
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,305.09,217.3
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,359.05,261.53
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,408.69,301.8
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,459.6,342.02
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,508.59,380.41
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,557.99,418.19
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,605.02,452.76
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,651.69,486.25
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,696.97,518.74
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,739.01,547.37
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,777.47,572.99
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,814.26,597.39
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,847.46,618.98
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,878.6,639.18
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,744.15,543.42
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,587.24,424.17
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,632.62,457.26
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,678.52,489.35
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,664.54,479.31
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,649.38,468.8
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,832.36,605.26
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,998.74,717.45
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,995.59,714.89
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,989.45,711.96
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,840.63,611.78
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,673.9,490.02
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,807.22,591.66
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,912.8,666.49
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,884.47,647.8
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,854.12,628.8
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,819.86,607.39
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,780.97,582.67
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,737.11,554.92
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,692.63,526.35
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,641.6,491.12
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,591.03,455.27
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,534.65,414.74
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,479.87,374.38
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,415.56,325.87
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,358.08,281.07
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,292.91,228.91
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,233.6,180.02
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,167.06,124.83
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,108.9,75.25
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,46.58,0.48
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,14.25,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.44,11.79
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,31.32,20.98
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,39.61,28.56
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,43.51,32.14
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,76.94,42.67
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,116.08,65.88
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,160.31,98.38
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,185.01,130.76
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,191.59,146.06
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,245.45,185.2
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,309.31,232.32
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,348.98,262.18
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,383.75,287.78
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,422.67,316.61
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,468.28,349.88
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,546.51,409.6
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,653.87,488.96
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,697.66,519.39
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,740.34,547.33
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,779.25,571.31
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,816.52,593.89
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,850.28,615.12
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,881.95,634.89
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,909.53,651.16
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,934.71,665.86
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,955.06,678.33
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,972.79,689.22
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,985.91,696.45
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,996.18,702.02
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,1002.01,705.81
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,1004.78,707.85
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,1001.98,707.1
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,996.13,704.61
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,840.28,603.12
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,667.19,479.3
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,816.16,591.57
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,929.76,668.83
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,902.71,652.41
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,873.41,635.74
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,843.46,617.72
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,806.58,594.95
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,764.41,568.09
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,721.21,540.25
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,670.8,507.03
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,623.01,475.16
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,567.67,436.2
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,513.58,397.07
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,450.25,349.94
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,390.36,303.9
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,323.69,251.01
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,262.46,200.79
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,190.03,141.11
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,129.88,89.68
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,59.54,5.32
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,15.24,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,25.72,14.14
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,37.41,25.92
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,50.04,37.33
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,57.26,43.79
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,88.73,55.29
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,125.4,77.6
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,167.37,108.17
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,210.17,142.35
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,257.13,181.02
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,303.23,219.86
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,352.09,260.64
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,400.12,299.81
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,449.24,338.81
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,496.92,376.41
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,545.42,413.76
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,590.87,447.21
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,635.8,479.42
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,678.03,509.93
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,720.94,540.31
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,758.12,565.0
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,793.77,587.46
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,826.19,608.64
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,856.93,628.6
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,882.32,643.66
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,905.55,657.25
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,925.64,669.77
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,943.54,680.89
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,955.79,688.73
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,965.53,695.09
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,822.58,595.08
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,662.83,477.81
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,821.86,596.57
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,963.36,694.34
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,951.46,685.4
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,941.08,678.84
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,913.01,661.26
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,883.43,642.81
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,854.85,624.65
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,824.54,605.31
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,717.96,530.83
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,613.19,456.15
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,644.6,483.4
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,658.22,497.27
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,608.22,462.32
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,558.83,427.61
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,502.48,387.4
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,448.17,347.72
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,387.86,301.97
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,330.97,257.7
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,260.1,202.06
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,202.03,154.96
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,140.19,104.27
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,84.87,58.19
