Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,36.4,3.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,15.24,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,25.72,14.11
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,40.2,28.26
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,50.86,38.03
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,58.83,45.13
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,90.01,56.96
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,126.41,79.11
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,168.12,109.18
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,210.19,142.36
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,256.51,180.1
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,296.13,216.86
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,326.34,243.99
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,368.99,276.85
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,413.15,310.17
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,402.83,302.78
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,384.68,288.29
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,407.36,303.97
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,424.97,315.59
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,522.75,388.71
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,637.37,471.93
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,669.72,492.73
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,701.66,513.37
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,730.58,532.65
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,758.75,551.27
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,793.76,574.48
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,828.34,597.17
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,832.22,599.27
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,833.46,599.88
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,851.84,612.26
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,871.44,625.26
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,876.91,628.95
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,880.57,631.61
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,884.85,634.17
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,887.06,635.45
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,822.58,593.18
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,763.64,554.1
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,772.9,563.86
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,786.47,575.92
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,682.61,502.78
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,581.96,430.76
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,557.1,415.13
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,531.04,398.09
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,547.82,413.78
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,549.97,418.8
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,453.43,347.14
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,355.45,273.29
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,380.36,295.49
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,387.92,303.51
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,334.58,262.01
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,284.51,222.44
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,247.77,193.08
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,217.31,167.19
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,148.55,110.52
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,93.63,64.37
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,43.44,6.41
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,15.24,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,25.73,14.0
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,35.8,24.43
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,46.87,34.46
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,51.88,39.0
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,82.9,48.76
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,120.26,70.83
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,163.09,101.96
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,207.1,136.96
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,255.73,177.11
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,303.65,217.6
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,353.93,259.48
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,379.5,283.41
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,383.32,287.38
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,455.35,342.93
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,555.13,419.35
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,544.86,408.21
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,516.3,382.11
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,556.85,411.46
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,603.36,444.37
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,697.05,515.79
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,810.7,595.56
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,764.27,558.71
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,699.9,506.15
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,734.92,530.19
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,770.81,553.99
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,769.31,551.35
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,765.93,547.67
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,878.83,632.45
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,986.0,703.94
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,991.43,706.8
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,993.88,708.69
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,990.35,706.9
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,983.87,703.38
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,972.97,696.81
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,959.25,688.55
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,943.11,678.84
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,918.96,664.02
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,891.56,647.15
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,862.05,628.87
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,753.96,556.45
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,639.31,473.85
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,637.77,476.63
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,622.18,468.96
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,572.07,433.77
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,522.74,398.74
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,424.49,326.72
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,343.14,265.42
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,297.36,231.14
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,253.1,196.94
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,205.93,159.5
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,161.27,123.12
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,108.5,79.68
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,65.49,43.78
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,30.37,3.98
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,15.73,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,26.49,14.53
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,40.95,28.73
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,51.7,38.57
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,60.83,46.75
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,92.36,59.34
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,111.75,77.89
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,117.95,90.51
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,152.7,116.97
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,185.06,141.3
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,209.62,159.87
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,234.57,178.49
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,242.38,183.86
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,248.95,188.11
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,268.11,202.11
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,287.37,216.04
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,270.71,202.57
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,248.13,184.81
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,268.89,199.97
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,289.89,215.07
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,305.62,225.78
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,321.47,236.48
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,348.6,255.93
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,375.22,274.86
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,348.12,254.68
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,319.64,233.67
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,392.66,286.49
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,466.25,338.56
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,619.87,448.58
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,777.58,556.94
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,891.59,642.0
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,991.85,710.17
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,989.9,709.26
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,984.91,707.27
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,875.19,634.21
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,751.08,543.36
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,848.2,619.23
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,919.86,669.93
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,683.47,507.49
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,429.47,318.13
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,636.74,479.14
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,796.45,595.24
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,753.93,566.98
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,710.48,539.02
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,663.86,507.36
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,614.95,473.33
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,559.82,433.87
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,506.01,394.38
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,445.04,347.75
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,387.06,302.17
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,320.55,249.42
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,257.53,197.85
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,188.45,140.66
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,128.96,90.08
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,60.27,14.9
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,15.73,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,27.81,15.48
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,43.17,30.58
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,59.26,44.98
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,69.38,53.94
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,95.03,62.0
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,130.13,83.47
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,170.72,112.74
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,211.03,143.7
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,256.36,180.12
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,302.65,218.67
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,351.77,259.11
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,399.13,297.66
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,450.19,338.42
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,501.89,379.38
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,551.17,417.72
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,598.25,453.13
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,646.12,488.33
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,689.84,520.3
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,733.8,550.99
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,772.97,576.18
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,810.86,600.21
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,844.59,622.14
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,876.3,642.56
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,905.2,659.99
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,932.01,675.91
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,952.37,688.43
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,970.14,699.37
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,983.37,705.96
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,993.82,710.79
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,999.36,713.98
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,1001.87,715.34
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,999.34,713.59
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,993.81,710.06
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,982.79,702.81
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,968.88,693.84
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,949.32,681.64
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,927.2,667.89
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,900.67,651.32
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,877.44,636.98
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,842.6,615.23
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,806.13,592.34
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,763.68,565.87
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,720.27,538.44
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,671.25,506.67
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,624.67,476.12
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,569.95,437.62
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,516.42,398.96
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,455.89,354.05
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,398.13,309.74
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,331.36,257.13
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,269.98,206.99
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,198.32,147.91
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,138.69,97.06
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,64.43,18.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,15.73,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,26.49,14.42
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,36.66,25.13
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,47.73,35.17
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,52.71,39.7
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,83.08,49.22
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,120.75,71.37
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,164.0,102.68
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,207.04,136.63
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,255.43,176.43
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,304.12,217.66
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,358.34,262.67
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,408.22,303.65
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,460.18,345.26
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,509.57,384.6
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,559.27,423.2
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,609.51,460.43
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,656.5,494.46
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,700.25,525.19
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,742.85,552.84
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,781.98,577.64
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,819.49,601.06
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,852.7,622.61
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,883.77,642.65
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,911.25,660.26
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,936.25,676.23
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,956.83,689.33
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,974.77,700.79
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,988.61,708.24
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,999.66,713.95
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,1005.27,717.45
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,1007.82,719.12
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,1005.3,717.97
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,999.73,715.01
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,988.64,708.04
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,974.62,699.33
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,953.22,686.23
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,929.44,671.67
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,902.93,655.09
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,879.75,640.75
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,845.26,619.12
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,809.07,596.3
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,766.97,570.0
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,723.86,542.7
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,674.33,509.66
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,627.27,477.94
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,572.43,439.23
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,518.77,400.34
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,457.79,354.96
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,399.7,310.32
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,332.87,258.11
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,271.42,208.27
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,198.85,148.43
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,138.45,97.1
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,64.62,19.72
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,15.24,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,24.17,12.67
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,34.65,23.49
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,44.57,32.48
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,46.39,34.29
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,76.35,41.91
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,116.29,65.05
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,161.44,97.86
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,207.03,134.27
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,260.3,178.38
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,310.02,220.75
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,361.86,264.28
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,412.91,306.35
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,469.36,351.24
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,519.65,391.12
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,570.03,429.98
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,618.17,465.48
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,665.89,499.67
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,710.09,529.65
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,752.98,556.81
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,793.06,581.87
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,831.4,605.45
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,864.9,626.55
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,896.1,646.02
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,924.39,662.17
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,950.15,676.54
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,970.91,688.69
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,988.9,699.07
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,1002.61,706.77
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,1013.38,712.67
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,1019.08,715.48
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,1021.6,716.42
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,1018.94,713.29
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,1013.12,708.37
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,1003.17,701.99
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,990.18,693.86
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,971.33,682.7
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,949.72,669.94
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,923.02,655.36
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,893.9,639.22
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,859.77,618.93
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,823.73,597.27
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,782.67,571.7
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,745.07,548.25
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,697.54,517.74
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,649.54,486.51
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,595.37,450.83
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,541.95,413.19
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,482.53,370.09
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,427.42,328.51
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,362.04,277.87
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,301.59,229.07
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,229.59,169.86
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,166.78,116.23
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,77.34,25.78
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,15.24,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,24.19,12.62
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,34.66,23.5
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,44.58,32.49
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,61.7,47.38
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,89.69,67.59
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,103.02,66.34
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,162.0,100.31
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,206.39,135.6
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,254.83,175.52
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,303.46,216.61
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,354.5,259.16
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,407.03,301.44
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,458.14,341.49
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,507.37,379.64
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,557.03,416.93
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,604.63,451.03
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,654.46,485.51
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,698.2,514.04
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,740.85,539.54
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,780.33,561.82
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,818.36,582.45
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,852.36,603.06
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,884.28,622.25
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,910.99,636.85
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,935.04,649.75
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,955.94,663.55
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,974.28,675.89
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,988.15,685.59
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,999.28,693.75
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,1005.52,698.35
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,1008.73,701.27
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,1006.9,701.25
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,1002.02,699.52
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,991.15,693.59
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,977.37,686.03
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,957.51,674.77
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,935.13,662.04
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,913.45,649.21
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,883.79,631.35
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,848.53,610.42
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,811.6,588.27
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,768.28,562.35
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,724.0,535.42
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,676.69,504.91
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,627.14,472.16
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,570.58,433.53
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,515.34,394.68
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,451.65,347.48
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,391.47,301.52
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,325.01,250.43
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,262.03,200.18
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,190.77,142.04
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,129.31,90.7
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,61.15,20.9
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,14.74,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,24.92,13.09
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,38.67,26.86
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,48.58,35.89
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,52.75,39.73
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,79.58,47.97
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,122.74,80.67
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,160.95,114.06
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,194.07,141.14
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,229.69,170.01
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,269.59,200.07
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,319.97,238.39
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,357.03,266.7
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,393.21,293.54
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,457.38,342.47
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,546.27,409.68
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,557.28,414.59
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,552.32,406.88
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,601.26,442.27
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,651.1,477.67
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,659.26,481.46
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,659.37,479.8
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,755.42,553.06
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,865.32,629.12
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,803.27,583.53
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,723.46,521.7
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,840.53,610.12
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,955.68,687.78
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,812.81,589.1
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,647.77,467.22
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,671.8,485.45
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,695.34,502.12
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,851.12,617.92
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,983.28,707.21
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,859.7,623.39
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,722.42,523.5
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,834.76,609.64
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,927.0,672.9
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,900.43,655.09
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,871.64,636.91
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,838.07,615.97
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,802.61,593.69
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,760.89,566.66
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,718.19,538.76
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,673.58,509.56
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,626.35,478.06
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,571.06,439.27
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,516.96,400.21
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,457.58,355.55
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,400.77,311.52
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,335.5,260.16
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,275.36,211.14
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,206.12,154.12
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,144.72,102.08
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,67.54,24.66
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,14.25,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,22.55,11.3
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,32.66,21.93
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,42.24,30.65
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,46.98,34.96
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,76.01,43.87
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,113.61,65.44
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,156.59,96.1
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,200.42,130.71
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,248.65,170.29
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,292.28,211.42
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,320.29,237.26
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,360.5,267.9
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,401.31,298.26
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,411.11,305.5
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,417.26,309.15
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,444.88,328.02
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,472.15,346.16
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,585.37,432.26
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,730.05,535.75
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,688.69,500.01
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,627.82,450.11
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,741.72,535.62
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,872.27,622.84
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,900.28,638.22
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,925.97,653.09
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,946.92,666.31
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,965.29,678.02
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,979.15,685.64
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,990.26,691.66
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,885.75,624.03
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,766.13,538.08
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,890.13,629.95
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,994.86,698.1
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,877.75,622.87
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,746.31,530.18
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,656.78,470.84
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,576.53,415.69
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,739.57,537.92
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,869.46,628.3
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,613.06,452.63
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,349.13,257.17
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,456.0,341.44
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,552.29,414.89
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,593.84,448.55
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,616.75,468.78
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,561.21,429.36
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,507.01,390.36
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,445.32,344.72
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,386.76,300.01
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,317.65,246.15
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,257.7,197.68
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,188.31,140.66
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,128.31,90.39
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,61.27,22.88
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,14.25,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,22.57,11.18
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,33.09,22.25
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,43.07,31.32
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,48.23,35.94
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,76.52,44.26
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,114.22,65.71
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,157.4,96.38
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,201.15,130.89
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,249.2,170.29
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,297.38,210.53
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,351.05,254.37
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,400.67,294.3
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,451.89,334.22
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,500.92,371.28
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,550.4,407.35
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,597.39,440.66
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,646.4,474.2
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,689.77,504.28
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,732.08,531.93
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,771.09,555.89
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,808.55,578.6
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,842.66,600.14
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,874.73,620.31
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,902.32,636.32
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,927.58,650.82
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,948.07,663.68
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,965.99,675.05
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,979.88,684.01
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,991.04,691.41
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,847.28,597.63
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,682.28,479.97
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,695.47,491.23
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,707.67,500.65
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,678.06,481.12
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,647.82,461.33
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,624.93,447.08
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,601.34,432.2
