Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,759.21,549.55
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,877.54,630.05
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,733.97,534.36
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,582.67,425.92
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,669.37,495.08
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,729.64,540.56
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,682.34,509.11
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,634.71,477.78
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,582.47,442.49
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,529.24,404.77
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,469.93,361.39
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,413.03,318.31
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,347.55,267.47
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,287.16,218.77
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,216.86,161.01
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,155.39,108.99
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,73.59,28.88
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,14.25,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,22.59,11.02
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.31,21.47
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,41.51,29.85
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,46.22,34.13
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,74.82,42.76
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,112.64,64.08
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,155.88,94.8
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,200.22,129.95
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,248.64,169.9
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,296.59,210.26
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,349.86,254.22
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,399.83,294.95
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,451.29,335.74
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,500.07,373.46
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,549.29,410.38
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,551.12,408.61
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,532.89,390.73
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,619.75,457.89
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,731.92,540.02
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,771.52,564.53
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,809.56,588.18
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,843.34,610.01
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,875.07,630.44
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,904.41,648.24
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,931.63,664.6
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,952.4,677.88
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,970.55,689.58
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,984.61,698.75
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,995.87,706.27
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,1002.2,710.45
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,1005.47,712.84
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,1004.14,712.76
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,999.72,710.85
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,989.27,704.6
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,975.86,696.6
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,953.41,683.18
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,928.76,668.4
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,902.01,652.25
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,878.56,638.28
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,730.59,538.41
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,587.05,433.31
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,667.86,498.91
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,723.48,542.67
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,574.53,435.61
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,435.35,330.78
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,486.72,373.75
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,516.91,399.2
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,455.51,353.07
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,397.09,308.22
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,331.51,256.43
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,271.1,207.17
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,199.59,148.51
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,139.4,97.88
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,65.89,26.08
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,13.76,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.78,10.29
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,31.53,20.85
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,40.76,29.33
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,43.18,31.66
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,70.74,38.83
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,109.98,60.82
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,154.42,92.57
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,199.59,128.52
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,252.11,171.99
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,301.12,213.69
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,352.31,256.63
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,387.28,287.98
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,406.2,303.73
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,467.01,350.26
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,558.43,419.27
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,605.92,453.93
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,653.03,487.56
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,697.83,519.31
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,741.46,548.23
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,780.8,573.03
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,818.41,596.42
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,852.93,618.78
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,885.27,639.64
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,824.91,595.91
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,749.93,535.6
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,861.01,619.67
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,974.11,694.75
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,988.25,701.85
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,999.59,707.97
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,1006.01,712.2
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,1009.37,714.64
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,1007.15,714.0
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,1001.84,711.55
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,991.5,705.38
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,978.21,697.46
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,856.87,618.41
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,722.22,521.39
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,613.09,446.22
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,515.8,376.95
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,686.4,507.77
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,818.52,602.08
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,776.78,575.48
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,733.93,548.89
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,683.95,515.79
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,634.04,482.26
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,581.77,446.05
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,528.45,407.49
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,464.91,360.18
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,404.87,314.08
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,339.08,262.71
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,278.45,213.57
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,203.62,152.09
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,141.58,99.89
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,66.9,27.27
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,13.76,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.81,10.17
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.15,20.48
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,40.25,28.77
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,63.61,48.98
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,95.49,69.13
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,107.05,65.99
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,152.03,89.47
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,188.51,130.44
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,207.69,155.55
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,257.17,190.88
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,317.48,235.23
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,347.41,258.66
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,377.91,281.51
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,436.8,325.71
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,507.63,378.67
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,532.04,394.92
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,552.54,407.61
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,633.49,471.03
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,739.98,548.87
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,738.57,544.51
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,723.62,528.13
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,731.88,533.12
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,738.71,536.87
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,755.72,548.29
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,771.49,558.78
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,808.37,583.96
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,845.13,608.76
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,826.56,595.63
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,805.78,581.31
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,829.93,598.9
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,856.82,617.94
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,928.36,673.37
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,984.26,711.24
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,913.49,664.53
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,832.27,604.46
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,651.59,477.95
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,465.04,342.14
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,612.73,455.68
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,742.5,552.49
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,728.71,544.34
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,711.2,534.4
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,567.53,429.58
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,435.5,330.41
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,363.56,277.37
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,286.47,219.2
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,329.77,255.74
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,363.68,283.95
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,317.92,248.98
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,273.24,214.24
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,225.25,175.91
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,179.73,138.58
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,131.03,97.9
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,86.5,60.33
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,41.4,15.59
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,12.29,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,23.27,11.05
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,39.5,27.48
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,56.25,42.52
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,71.52,55.93
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,95.24,68.4
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,121.57,83.87
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,160.88,110.89
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,195.46,140.98
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,228.84,169.84
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,221.3,167.21
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,207.86,158.59
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,243.19,185.07
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,280.03,212.33
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,327.04,247.4
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,376.73,284.18
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,391.43,294.52
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,405.03,304.02
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,460.04,344.57
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,522.28,389.72
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,488.55,363.19
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,452.58,335.16
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,289.22,215.6
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,120.1,87.47
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,131.66,96.51
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,143.33,105.43
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,249.9,186.01
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,357.36,265.04
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,318.34,235.72
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,278.88,206.4
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,253.82,188.01
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,228.57,169.35
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,298.0,221.1
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,374.94,277.29
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,273.79,203.2
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,179.68,133.01
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,116.15,84.79
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,53.27,36.12
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,127.8,94.42
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,203.76,153.13
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,162.58,121.68
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,121.69,90.23
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,114.31,84.78
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,106.92,79.26
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,90.05,66.24
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,73.5,53.35
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,64.29,46.3
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,55.08,39.16
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,46.85,32.62
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,38.62,26.0
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,30.88,19.73
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,23.15,13.35
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,16.39,7.68
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,9.64,1.97
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,21.97,9.95
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,39.34,27.34
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,56.66,42.85
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,70.75,55.26
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,93.15,68.34
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,109.44,71.21
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,156.37,98.22
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,200.05,138.75
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,234.36,171.24
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,277.17,200.78
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,342.51,249.94
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,394.27,291.87
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,445.3,332.51
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,399.93,300.85
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,333.22,249.17
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,463.72,350.17
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,640.47,481.04
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,627.55,465.81
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,599.52,439.54
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,614.1,448.36
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,626.41,455.17
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,675.78,490.36
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,727.77,526.82
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,817.22,594.43
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,913.31,659.63
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,866.73,626.28
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,807.4,579.49
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,854.97,611.15
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,901.16,640.82
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,866.58,617.33
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,825.69,590.25
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,701.87,504.46
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,563.69,406.65
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,717.74,519.26
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,860.55,618.97
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,898.22,649.09
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,920.95,664.8
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,816.31,595.54
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,703.35,514.57
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,706.79,520.2
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,697.33,516.45
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,712.69,532.05
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,714.23,536.03
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,583.11,442.32
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,461.34,351.49
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,366.78,281.32
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,272.18,209.29
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,235.75,182.09
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,199.78,154.38
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,162.62,125.07
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,126.65,96.01
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,84.98,61.97
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,50.45,33.43
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,23.3,6.79
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,10.32,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,20.23,8.53
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,38.31,26.47
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,54.41,40.94
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,72.19,56.47
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,93.01,69.36
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,100.95,63.51
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,149.4,88.61
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,192.45,132.47
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,218.58,161.22
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,262.68,188.3
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,345.55,248.21
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,395.75,288.83
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,447.4,329.62
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,500.5,369.87
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,550.02,406.35
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,571.96,419.96
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,583.6,424.81
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,648.65,474.04
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,730.66,532.12
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,770.16,556.13
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,807.94,579.09
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,842.13,600.3
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,874.19,620.03
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,829.54,588.07
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,771.66,541.63
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,788.01,552.64
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,803.43,562.41
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,834.24,581.28
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,866.58,600.73
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,938.0,653.41
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,997.93,690.59
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,995.85,689.73
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,990.74,687.73
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,910.15,638.41
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,819.57,575.22
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,822.34,579.68
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,822.16,581.52
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,801.96,569.84
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,779.12,556.59
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,679.31,489.05
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,577.37,418.8
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,529.39,387.93
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,473.08,350.29
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,424.58,316.64
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,377.01,283.0
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,355.29,268.93
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,338.86,258.08
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,296.73,227.07
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,255.27,195.8
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,210.52,161.25
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,167.63,127.1
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,123.1,90.7
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,76.16,52.08
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,35.48,12.91
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,12.78,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,21.74,9.25
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,36.73,24.91
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,48.15,35.27
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,57.84,43.84
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,83.83,54.09
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,119.44,74.46
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,160.42,102.87
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,202.61,134.97
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,248.21,170.83
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,293.33,207.03
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,341.4,244.92
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,388.77,281.33
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,437.92,317.56
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,485.05,351.27
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,533.09,384.13
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,326.29,239.35
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,93.91,65.54
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,309.67,224.86
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,532.45,376.0
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,536.39,375.28
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,538.31,375.2
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,596.31,414.72
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,657.16,455.14
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,668.74,462.93
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,679.5,470.61
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,811.61,564.96
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,947.22,653.01
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,843.37,585.04
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,722.66,501.17
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,855.58,598.2
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,977.7,679.55
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,975.8,678.72
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,971.06,677.5
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,860.44,607.01
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,743.53,526.05
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,446.44,325.34
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,151.09,108.77
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,157.53,114.55
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,164.0,119.92
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,100.69,72.33
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,38.69,24.64
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,35.29,22.15
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,31.89,19.61
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,21.25,11.25
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.62,2.83
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,10.13,2.49
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,9.65,2.14
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,8.2,1.0
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.75,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,5.3,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.85,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.41,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.96,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.48,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,12.29,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,19.44,7.5
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,29.68,19.18
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,39.38,28.1
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,44.07,32.41
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,68.0,39.28
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,105.61,59.53
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,148.66,89.52
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,192.56,123.71
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,240.61,162.74
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,288.79,202.97
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,342.39,246.84
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,391.84,286.9
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,442.51,326.75
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,492.03,365.31
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,542.08,403.21
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,502.94,372.26
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,440.37,322.05
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,565.49,417.77
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,723.73,532.21
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,760.5,554.13
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,796.32,576.13
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,830.55,598.44
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,862.94,619.51
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,798.27,571.99
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,717.18,509.19
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,836.28,597.85
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,953.89,676.52
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,968.29,683.64
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,975.6,687.24
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,981.48,691.5
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,984.49,694.08
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,979.25,691.57
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,971.25,687.49
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,960.91,681.67
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,947.92,674.26
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,784.72,564.56
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,611.12,440.46
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,747.66,544.95
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,857.32,625.15
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,820.74,601.59
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,782.94,578.03
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,740.03,551.61
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,696.46,524.14
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,647.38,490.71
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,598.47,456.7
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,542.75,417.26
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,485.35,375.66
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,427.53,331.97
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,372.28,289.06
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,307.95,238.78
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,248.93,191.15
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,186.72,139.73
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,131.25,92.88
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,63.25,27.28
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,12.78,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,20.3,7.76
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,31.75,20.75
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,42.61,30.57
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,48.96,36.21
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,72.43,43.36
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,109.06,62.98
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,151.28,92.07
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,194.61,125.57
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,242.09,164.0
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,289.27,203.02
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,339.04,243.71
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,388.4,283.53
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,442.21,325.57
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,451.9,334.12
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,442.28,326.0
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,525.48,388.82
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,634.21,468.61
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,678.22,499.45
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,721.4,529.31
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,761.11,554.15
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,799.44,577.81
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,833.07,599.35
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,864.76,619.58
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,893.02,636.27
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,919.07,651.47
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,940.47,665.05
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,959.42,677.15
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,974.02,685.2
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,985.99,691.68
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,992.16,696.06
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,995.39,698.75
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,993.64,698.46
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,988.92,696.45
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,978.77,691.13
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,965.77,684.12
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,949.72,675.57
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,930.78,665.19
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,909.99,654.67
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,881.24,638.87
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,847.27,618.21
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,811.57,596.24
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,769.36,570.56
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,726.1,543.78
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,680.33,513.86
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,632.11,481.67
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,577.21,443.17
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,523.41,404.34
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,463.29,358.92
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,405.94,314.37
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,340.26,263.05
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,279.53,213.91
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,208.31,155.29
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,148.41,104.67
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,70.09,30.37
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,12.29,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.5,6.97
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.35,18.83
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,38.99,27.64
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,42.93,31.22
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,65.97,37.23
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,104.83,57.32
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,149.14,87.63
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,194.59,122.93
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,244.08,163.25
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,296.4,206.57
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,347.82,248.82
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,398.73,290.05
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,451.13,331.32
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,501.54,369.75
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,555.52,409.35
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,603.31,443.74
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,650.73,476.92
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,695.63,508.51
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,739.44,537.46
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,779.44,562.08
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,817.84,585.39
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,852.41,607.23
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,884.85,627.64
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,912.06,643.77
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,936.55,658.18
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,958.27,671.81
