Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,967.96,695.2
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,980.02,703.19
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,986.4,707.27
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,989.92,709.61
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,988.07,707.06
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,983.35,702.76
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,972.79,696.29
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,959.49,688.14
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,941.48,676.99
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,920.9,664.25
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,896.78,650.59
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,866.72,632.9
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,830.56,609.9
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,793.09,585.88
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,748.77,558.06
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,703.82,529.17
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,651.18,493.43
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,599.22,457.41
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,538.29,413.94
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,483.02,373.51
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,418.17,324.61
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,357.61,277.72
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,289.73,223.96
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,222.15,169.4
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,154.93,114.64
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,91.38,62.89
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,42.49,12.35
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,10.32,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,18.58,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,33.16,21.25
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.75,32.96
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.0,38.74
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,65.12,43.14
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,100.32,59.37
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,140.77,85.4
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,182.57,125.21
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,215.27,157.75
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,256.0,183.5
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,328.73,237.31
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,381.29,280.22
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,432.63,321.32
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,458.56,342.22
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,468.73,348.66
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,536.54,401.09
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,631.59,472.9
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,676.14,505.53
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,719.71,536.48
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,759.9,562.44
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,798.65,587.1
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,833.87,608.88
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,867.05,629.04
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,814.54,589.18
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,748.18,534.44
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,855.93,616.62
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,966.28,690.75
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,981.7,698.72
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,994.27,705.39
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,1001.4,709.82
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,1005.43,712.38
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,1004.32,712.09
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,1000.09,709.94
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,990.24,704.3
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,977.36,696.82
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,959.12,685.95
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,938.11,673.35
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,812.24,591.21
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,674.62,491.66
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,758.4,558.58
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,817.79,602.35
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,776.7,576.67
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,734.43,550.24
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,683.0,515.92
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,631.84,481.25
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,579.63,444.93
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,526.26,406.2
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,462.35,358.33
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,402.0,311.7
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,334.94,258.45
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,273.23,207.9
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,198.93,146.93
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,137.23,95.08
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,64.4,19.46
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,9.83,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,16.85,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,26.97,16.09
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,37.65,26.02
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,41.03,29.28
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,50.84,31.13
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,88.12,46.66
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,131.2,74.1
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,175.03,106.99
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,226.79,148.85
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,276.42,190.91
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,328.45,234.82
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,379.13,276.67
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,435.29,321.45
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,485.72,361.48
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,536.42,400.6
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,585.27,437.32
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,633.72,472.76
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,678.74,504.91
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,722.61,534.08
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,763.63,560.71
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,802.96,585.94
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,837.85,608.82
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,870.56,630.16
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,895.67,645.24
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,917.27,657.99
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,939.1,672.06
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,958.34,684.48
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,972.56,693.95
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,984.03,701.75
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,991.14,706.55
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,995.25,709.53
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,993.86,707.54
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,989.43,703.73
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,980.03,699.53
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,967.72,693.54
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,950.45,683.17
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,925.36,667.71
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,898.39,652.17
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,869.21,635.08
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,832.43,611.41
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,797.8,589.14
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,755.17,562.36
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,711.71,534.67
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,659.46,498.95
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,607.86,462.23
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,551.67,422.31
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,496.97,382.51
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,429.9,332.32
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,370.2,286.3
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,302.97,233.09
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,241.94,183.56
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,167.05,122.9
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,108.2,74.37
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,50.59,12.99
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,9.34,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.9,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.38,14.82
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,35.72,24.49
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,40.25,28.74
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,50.71,31.85
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,87.89,46.98
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,131.06,74.29
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,176.47,108.6
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,225.88,148.57
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,278.6,192.7
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,330.61,236.27
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,363.22,267.09
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,378.77,281.33
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,442.74,329.78
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,535.26,399.8
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,586.54,437.68
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,634.06,472.04
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,678.95,503.5
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,722.8,532.71
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,762.76,557.95
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,801.02,581.73
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,836.07,604.37
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,869.06,625.54
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,897.66,642.4
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,923.78,657.55
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,945.47,671.2
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,964.51,683.2
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,978.93,690.91
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,990.52,696.88
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,997.22,701.28
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,1000.87,703.89
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,998.46,703.04
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,992.99,700.51
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,983.99,695.49
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,972.04,688.7
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,952.5,677.47
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,930.42,664.66
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,910.41,654.29
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,882.39,638.59
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,846.89,616.76
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,809.75,593.67
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,768.3,568.14
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,725.77,541.52
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,677.74,509.72
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,627.38,475.51
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,571.32,436.22
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,516.56,396.79
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,452.71,349.35
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,392.33,303.07
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,320.99,246.88
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,258.95,196.41
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,186.22,137.12
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,124.09,85.53
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,54.36,12.51
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,8.85,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,16.11,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,31.97,20.02
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,48.13,34.88
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,53.81,40.24
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,65.36,50.26
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,100.05,60.83
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,141.2,86.89
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,182.96,117.61
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,229.67,154.39
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,276.77,193.17
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,327.05,234.49
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,376.74,275.12
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,427.39,315.53
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,476.1,353.43
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,525.79,391.04
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,573.17,425.88
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,620.19,459.5
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,666.36,491.47
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,709.52,520.58
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,748.56,546.2
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,786.06,569.63
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,820.21,590.0
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,852.67,609.0
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,879.55,624.14
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,904.11,637.67
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,925.75,650.84
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,945.1,662.59
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,958.73,669.66
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,969.79,675.2
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,976.19,679.64
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,979.78,682.46
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,977.55,681.77
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,972.47,679.43
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,962.11,673.88
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,949.05,666.73
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,933.67,658.44
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,911.82,646.03
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,884.32,631.05
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,854.83,614.67
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,819.94,593.29
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,783.5,570.72
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,739.73,543.9
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,695.38,515.73
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,644.73,481.28
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,594.4,446.43
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,532.95,403.39
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,477.25,363.4
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,413.63,316.39
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,354.09,271.14
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,286.1,218.52
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,218.43,164.91
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,150.2,109.95
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,85.57,57.8
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,39.53,6.33
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,13.51,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,30.98,19.12
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,45.99,33.07
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,63.3,48.27
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,81.38,63.82
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,109.54,78.42
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,140.2,100.23
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,173.2,125.44
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,207.14,151.79
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,229.54,170.5
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,252.4,188.78
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,301.36,224.16
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,357.4,264.77
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,378.12,279.64
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,389.71,287.16
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,469.62,345.81
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,564.27,414.08
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,599.21,437.04
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,632.47,458.52
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,672.64,484.67
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,712.43,510.03
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,786.21,565.16
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,870.01,620.71
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,895.56,635.21
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,917.81,647.94
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,939.13,661.45
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,957.89,673.39
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,972.14,681.45
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,983.65,687.86
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,990.37,692.81
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,994.13,696.02
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,991.91,695.6
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,986.7,693.42
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,976.54,687.94
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,969.53,684.6
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,952.48,675.14
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,932.59,663.94
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,905.67,649.08
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,876.49,632.68
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,841.66,611.5
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,805.17,589.09
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,762.67,563.16
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,721.98,538.1
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,672.0,505.17
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,622.12,471.37
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,566.72,432.4
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,512.58,393.34
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,450.94,347.6
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,392.23,302.64
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,324.35,249.05
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,260.54,197.26
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,190.34,139.81
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,129.77,88.9
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,60.48,9.71
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,8.36,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,14.41,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,26.76,15.64
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,39.51,27.61
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,45.62,33.27
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,53.68,40.32
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,89.41,50.54
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,131.48,76.5
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,174.66,108.21
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,223.14,146.82
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,272.56,188.01
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,327.97,233.69
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,378.4,274.59
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,430.66,315.75
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,481.13,355.08
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,532.13,393.64
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,581.1,429.66
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,632.46,466.24
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,677.46,497.52
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,721.4,526.85
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,762.15,552.34
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,801.29,576.48
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,836.15,598.79
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,868.89,619.66
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,898.35,637.03
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,925.51,652.86
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,947.51,666.74
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,966.81,679.0
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,981.44,687.26
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,993.18,693.8
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,999.97,698.49
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,1003.67,701.39
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,1001.27,700.59
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,995.74,697.98
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,986.14,692.64
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,973.56,685.54
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,829.6,591.74
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,673.91,480.24
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,791.21,570.84
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,879.36,633.63
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,850.37,615.34
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,814.2,592.93
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,772.97,568.11
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,730.57,542.12
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,681.01,509.75
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,633.68,478.43
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,578.28,440.31
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,523.99,401.5
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,462.25,355.18
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,403.52,309.77
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,335.76,257.06
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,273.44,206.8
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,200.19,146.85
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,136.34,93.05
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,62.66,7.02
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,13.59,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,25.97,14.9
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,38.75,26.95
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,45.27,32.97
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,52.65,39.44
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,87.13,49.96
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,128.0,75.02
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,174.64,117.29
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,209.15,150.6
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,249.34,176.22
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,315.01,224.4
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,367.94,267.63
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,419.71,309.13
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,469.38,347.9
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,519.68,385.91
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,567.9,421.4
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,618.5,457.42
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,662.96,488.06
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,706.44,516.85
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,746.9,541.96
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,785.8,565.71
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,820.89,587.86
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,853.96,608.59
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,882.31,626.53
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,908.17,642.89
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,929.59,656.1
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,948.41,667.73
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,963.16,675.47
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,975.15,681.56
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,982.31,686.52
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,986.47,689.78
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,986.11,690.34
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,982.69,689.14
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,972.79,683.99
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,959.96,677.12
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,938.91,665.1
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,921.44,655.45
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,767.48,553.63
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,615.23,444.22
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,605.9,440.97
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,593.79,435.01
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,537.99,397.37
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,474.68,353.87
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,540.44,406.56
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,578.34,438.2
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,532.25,406.29
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,485.58,373.33
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,425.65,328.2
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,365.82,281.95
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,301.33,231.14
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,242.39,183.25
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,175.6,128.66
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,117.69,79.93
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,54.75,2.24
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,23.94,13.17
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,32.5,21.72
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,36.32,25.39
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,40.51,29.11
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,77.12,40.04
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,119.59,65.56
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,163.24,97.21
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,214.45,137.48
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,263.62,178.26
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,315.27,220.97
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,365.94,262.45
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,422.16,306.95
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,472.48,346.14
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,523.15,384.49
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,572.06,420.74
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,620.63,455.83
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,665.85,487.57
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,709.99,516.68
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,750.51,542.64
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,789.35,567.28
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,825.1,590.67
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,858.73,612.64
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,887.18,629.94
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,912.95,645.49
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,935.89,660.31
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,956.14,673.5
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,970.76,683.47
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,982.45,691.72
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,989.66,696.7
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,993.77,699.86
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,992.77,700.17
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,988.64,698.64
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,979.42,693.71
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,967.17,686.96
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,887.95,636.67
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,799.9,574.28
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,807.17,583.75
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,809.55,589.5
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,716.57,524.86
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,619.98,456.85
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,433.33,323.03
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,248.98,184.67
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,364.95,276.29
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,461.33,350.77
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,435.44,333.33
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,414.68,319.31
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,363.4,281.03
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,313.54,242.74
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,291.9,225.04
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,267.54,203.24
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,191.91,141.09
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,129.66,88.17
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,59.24,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,14.74,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,25.24,14.04
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,38.05,26.34
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,44.6,32.39
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,50.52,37.63
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,84.25,48.27
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,124.96,72.66
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,166.89,102.69
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,214.53,139.93
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,262.26,179.31
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,312.77,220.89
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,365.76,263.87
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,417.56,305.12
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,438.38,322.44
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,440.03,322.92
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,461.95,338.07
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,484.54,352.96
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,428.38,311.67
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,366.56,265.6
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,488.35,353.28
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,619.12,443.78
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,728.11,525.43
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,854.77,612.21
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,807.18,576.55
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,745.81,527.12
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,707.1,499.77
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,663.33,468.53
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,821.08,583.82
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,972.22,683.48
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,720.34,515.43
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,440.07,312.58
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,721.96,520.23
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,977.17,690.02
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,967.49,682.72
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,954.93,675.58
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,831.55,594.56
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,695.42,497.19
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,781.24,564.48
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,850.62,616.46
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,815.35,593.9
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,778.67,570.89
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,735.43,544.12
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,691.53,516.38
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,606.06,455.94
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,530.84,401.54
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,364.18,277.83
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,208.31,157.55
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,177.98,134.68
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,148.16,111.57
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,116.24,86.52
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,81.19,58.6
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,55.03,37.41
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,28.9,16.02
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,14.0,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,14.74,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,21.98,11.37
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,31.81,21.06
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,35.22,24.4
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,38.5,27.37
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,74.33,37.86
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,117.9,63.4
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,166.34,98.74
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,215.88,137.87
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,265.37,178.89
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,317.36,221.72
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,368.76,263.37
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,425.47,307.44
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,476.78,346.84
