Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,528.43,385.24
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,577.02,419.48
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,625.11,452.19
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,671.16,484.71
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,716.12,514.87
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,757.54,540.85
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,797.24,565.48
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,832.88,588.18
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,866.34,609.45
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,895.36,626.58
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,921.78,642.04
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,944.53,656.56
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,964.55,669.47
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,979.83,678.12
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,992.19,685.05
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,999.54,690.06
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,1003.75,693.3
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,1003.74,694.07
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,1000.5,692.99
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,990.66,687.6
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,977.73,680.44
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,812.37,574.4
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,627.75,443.99
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,776.97,556.32
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,886.69,632.06
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,853.25,610.98
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,817.81,589.48
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,776.87,565.32
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,739.42,543.17
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,691.55,512.56
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,643.23,481.13
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,588.41,444.74
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,534.43,406.58
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,474.84,362.16
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,416.03,316.98
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,349.67,265.33
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,288.52,215.87
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,214.97,155.7
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,151.41,100.95
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,68.37,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,13.76,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,19.94,9.65
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,28.18,18.0
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,31.85,21.48
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,35.32,24.54
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,70.29,34.39
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,117.14,62.02
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,162.59,94.74
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,212.13,133.73
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,261.99,174.98
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,314.28,218.14
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,370.25,263.5
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,423.26,305.7
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,473.86,344.85
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,524.73,382.97
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,573.94,418.92
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,622.69,453.53
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,668.32,484.88
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,712.79,513.4
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,754.04,539.03
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,793.53,563.26
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,829.82,585.8
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,863.94,606.82
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,892.13,623.05
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,917.44,637.43
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,940.17,651.54
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,960.16,664.02
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,975.43,673.66
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,987.75,681.61
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,995.08,686.62
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,999.27,689.84
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,998.8,688.89
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,995.18,686.14
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,985.93,681.15
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,973.62,674.4
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,953.8,663.09
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,931.4,650.25
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,905.59,636.63
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,877.38,621.4
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,843.31,601.0
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,812.55,582.68
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,771.05,558.25
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,728.37,532.69
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,679.29,501.2
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,630.04,469.08
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,576.76,433.24
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,522.39,395.02
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,460.6,350.02
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,401.8,305.67
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,334.24,253.33
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,272.1,203.39
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,198.92,143.87
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,135.1,89.46
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,60.53,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,12.78,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,21.65,10.78
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,32.55,21.63
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,37.69,26.41
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,42.08,30.28
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,74.53,39.73
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,117.13,64.35
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,160.54,95.23
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,211.92,135.36
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,261.29,176.11
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,313.28,218.94
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,363.92,260.22
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,416.41,301.84
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,470.87,343.76
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,521.82,381.95
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,570.74,417.81
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,619.44,452.51
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,665.66,484.57
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,710.82,514.25
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,752.24,540.12
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,792.06,564.68
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,827.74,587.54
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,861.24,608.94
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,890.33,626.21
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,916.79,641.77
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,939.08,655.72
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,958.61,668.01
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,974.38,676.63
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,987.2,683.5
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,994.54,688.5
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,998.74,691.72
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,997.3,690.13
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,992.68,686.73
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,983.45,681.71
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,971.15,674.93
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,950.48,663.0
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,927.31,649.58
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,901.62,635.65
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,873.55,620.13
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,844.45,602.87
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,808.22,580.85
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,765.95,555.82
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,722.55,529.63
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,674.12,498.61
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,625.5,466.9
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,572.23,430.89
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,517.87,392.58
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,455.57,347.06
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,396.33,302.21
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,328.76,249.28
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,266.72,199.01
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,193.46,139.51
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,129.52,84.94
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,57.77,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,11.8,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,22.11,10.85
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.22,22.88
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,40.92,29.06
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,46.58,34.08
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,76.92,43.05
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,118.57,67.02
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,160.69,96.73
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,208.52,134.14
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,257.3,174.61
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,311.78,219.51
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,362.13,260.3
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,414.69,301.65
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,465.57,341.11
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,520.39,381.98
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,568.69,417.25
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,616.84,451.35
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,662.68,482.82
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,707.49,512.07
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,748.67,537.54
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,788.25,561.66
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,824.02,583.06
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,857.68,602.93
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,886.59,619.64
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,912.87,634.65
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,934.98,648.02
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,954.39,659.77
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,969.09,669.07
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,980.88,676.7
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,987.69,681.0
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,991.4,683.55
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,866.24,603.8
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,726.41,504.97
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,855.96,600.31
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,963.3,670.47
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,941.62,657.34
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,917.64,643.78
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,896.62,631.79
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,867.68,614.7
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,736.97,529.51
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,602.26,434.39
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,667.08,486.8
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,710.83,521.52
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,582.3,431.91
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,462.82,344.9
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,370.03,277.83
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,277.24,208.79
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,330.86,252.2
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,371.07,282.99
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,300.73,227.94
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,239.55,178.68
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,167.85,120.58
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,106.77,69.04
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,48.12,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.91,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,23.35,11.51
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,40.99,28.47
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,59.52,44.81
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,78.61,61.36
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,101.21,75.05
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,127.35,94.05
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,161.43,115.46
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,207.28,146.93
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,247.68,177.16
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,300.17,217.4
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,348.51,254.67
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,401.31,294.69
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,447.27,328.83
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,493.89,362.37
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,539.26,394.13
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,586.87,426.37
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,629.97,454.61
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,672.86,481.82
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,715.12,508.97
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,758.73,536.2
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,793.26,557.87
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,826.19,578.48
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,859.84,598.2
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,890.15,615.63
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,805.92,559.54
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,702.02,484.95
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,528.47,370.67
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,342.17,241.57
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,667.81,477.68
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,975.27,675.98
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,975.02,673.41
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,971.72,671.75
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,961.51,666.91
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,948.4,660.36
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,828.27,583.61
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,695.38,490.56
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,784.46,559.94
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,852.47,609.91
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,549.47,403.46
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,233.2,168.74
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,402.43,298.93
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,553.84,411.43
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,571.29,427.71
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,573.86,433.79
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,385.42,294.04
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,217.35,164.18
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,181.78,137.56
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,147.23,110.92
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,114.17,85.08
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,78.12,56.35
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,50.7,34.04
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,23.21,11.37
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,25.38,12.82
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,43.97,31.16
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,59.22,44.82
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,75.74,59.2
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,102.84,71.29
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,139.86,94.63
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,172.23,120.97
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,199.64,144.62
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,238.83,175.98
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,282.77,210.63
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,309.57,231.77
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,333.56,250.04
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,374.42,280.58
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,417.26,312.2
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,436.17,325.11
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,452.27,335.62
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,455.91,337.51
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,460.05,339.56
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,589.91,439.24
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,748.2,555.18
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,782.65,577.8
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,815.64,599.59
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,757.58,554.5
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,685.01,497.78
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,797.94,584.01
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,914.28,666.41
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,844.74,615.0
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,762.69,552.31
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,797.55,578.45
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,831.32,602.97
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,747.28,543.2
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,655.78,477.9
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,744.7,544.2
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,829.99,605.55
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,834.19,609.61
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,835.12,612.14
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,787.16,579.89
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,738.54,547.23
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,533.39,400.29
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,329.62,247.39
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,480.73,366.98
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,608.27,464.21
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,543.06,416.42
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,472.07,364.84
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,426.09,331.86
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,380.22,298.0
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,329.99,259.14
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,281.49,220.68
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,260.89,203.33
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,229.97,176.3
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,161.76,119.38
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,103.03,67.54
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,36.65,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,26.54,16.12
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,48.31,33.64
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,126.85,95.45
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,199.07,150.64
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,221.33,166.89
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,243.83,183.22
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,265.24,198.91
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,286.77,214.57
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,356.74,265.7
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,427.45,316.35
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,434.3,320.4
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,434.88,320.11
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,471.99,345.95
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,507.89,370.55
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,515.78,375.41
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,520.31,378.08
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,567.19,410.68
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,616.96,444.67
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,755.43,547.21
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,900.97,650.66
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,916.91,660.28
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,930.61,669.48
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,937.1,673.81
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,940.98,676.6
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,900.32,647.51
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,858.72,616.72
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,794.05,572.54
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,734.72,531.35
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,811.16,590.44
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,875.32,638.78
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,847.45,620.64
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,817.75,601.9
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,782.35,579.35
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,745.56,555.36
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,701.13,526.32
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,652.77,494.13
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,603.27,459.49
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,554.3,424.64
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,496.33,382.53
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,440.63,341.2
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,380.07,295.23
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,323.01,250.77
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,249.17,192.53
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,189.45,143.99
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,126.37,92.41
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,64.9,40.64
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,25.08,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,23.37,10.63
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,39.5,27.35
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,56.67,42.62
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,69.3,53.72
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,93.43,66.23
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,125.26,87.5
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,163.04,117.35
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,194.21,142.72
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,228.35,169.57
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,262.67,196.25
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,278.72,209.25
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,294.76,221.36
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,350.23,262.46
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,417.05,311.6
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,417.47,310.54
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,416.13,307.82
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,535.02,399.82
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,693.21,516.82
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,733.73,542.16
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,772.8,566.54
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,808.21,589.36
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,841.65,610.75
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,766.06,554.69
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,671.27,480.58
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,804.64,581.16
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,939.94,672.49
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,954.86,681.29
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,966.96,689.38
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,973.7,693.8
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,977.44,696.46
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,976.16,696.07
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,971.86,693.91
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,962.07,690.12
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,949.34,684.54
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,866.67,631.57
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,775.14,565.67
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,826.17,607.48
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,859.66,631.72
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,718.83,535.11
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,581.85,434.19
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,539.56,406.35
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,497.1,377.41
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,498.76,381.76
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,502.46,386.87
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,454.6,352.35
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,406.94,317.34
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,352.98,276.32
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,301.1,235.73
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,244.22,189.97
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,184.81,141.16
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,126.41,92.6
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,75.0,47.08
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,27.44,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,8.85,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,22.52,9.69
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,34.52,23.28
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,44.8,32.69
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,54.51,41.31
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,77.92,48.69
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,116.75,70.56
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,157.2,99.06
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,203.05,134.93
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,249.34,173.4
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,298.91,214.9
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,336.4,249.24
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,358.11,268.27
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,394.73,296.2
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,432.43,324.39
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,471.37,351.86
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,509.15,377.69
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,526.85,388.99
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,544.66,399.98
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,541.8,395.68
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,535.31,388.83
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,554.25,400.31
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,572.96,411.26
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,572.3,408.68
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,570.33,405.35
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,754.79,538.97
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,943.85,659.89
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,960.31,665.5
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,973.94,671.48
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,981.73,677.88
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,986.43,682.55
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,986.46,683.11
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,983.29,681.82
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,974.59,678.6
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,962.84,673.57
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,936.51,659.46
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,914.22,647.88
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,886.99,632.49
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,857.49,615.58
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,824.08,596.78
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,788.7,576.33
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,680.94,505.4
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,576.19,431.18
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,596.44,450.71
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,607.93,462.64
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,551.31,421.96
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,496.07,381.66
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,433.33,334.74
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,373.75,288.7
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,305.08,234.41
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,240.68,181.83
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,168.58,122.57
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,106.67,66.49
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,38.36,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,7.86,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,20.3,7.71
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,33.76,22.5
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,40.88,29.2
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,47.4,35.06
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,70.26,41.34
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,110.99,63.44
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,159.54,106.4
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,194.76,140.75
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,233.97,164.66
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,300.14,212.75
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,353.91,257.11
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,406.62,299.8
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,457.27,339.92
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,508.59,379.27
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,557.41,415.66
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,608.93,452.76
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,654.72,485.04
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,699.55,515.77
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,671.56,489.82
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,627.13,451.56
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,730.5,530.2
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,851.21,612.76
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,882.51,631.13
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,911.7,648.74
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,934.7,663.36
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,954.92,676.29
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,970.34,685.22
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,982.76,692.35
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,990.13,697.47
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,994.33,700.75
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,992.87,700.6
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,988.22,698.59
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,978.38,693.08
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,965.44,685.74
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,947.62,675.7
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,926.99,663.91
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,900.75,649.54
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,872.06,633.5
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,837.69,612.3
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,801.51,589.77
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,764.53,567.46
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,721.36,540.56
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,670.9,507.05
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,620.41,473.02
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,564.5,433.51
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,512.0,394.89
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,449.37,347.68
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,389.93,301.38
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,321.03,246.46
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,258.12,194.5
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,183.01,132.48
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,117.85,71.86
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,43.09,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,14.98,3.8
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,29.73,19.1
