Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,34.12,23.43
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,37.84,26.87
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,60.24,32.22
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,102.71,54.25
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,146.49,84.5
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,198.23,125.19
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,248.16,167.55
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,300.73,212.58
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,352.23,256.2
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,409.01,302.74
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,460.14,343.86
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,511.65,384.02
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,561.04,421.54
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,610.11,457.75
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,656.04,490.59
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,700.85,521.06
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,743.15,548.26
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,783.83,574.03
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,819.9,597.64
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,853.75,619.69
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,883.91,637.94
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,911.53,654.44
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,934.18,669.03
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,953.99,681.87
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,969.02,690.28
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,980.99,696.82
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,988.34,701.67
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,992.5,704.62
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,991.53,703.27
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,987.38,700.03
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,978.01,694.77
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,965.54,687.66
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,942.32,673.94
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,916.83,658.81
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,890.33,644.1
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,866.91,631.36
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,831.19,609.2
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,793.82,585.81
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,751.6,559.82
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,708.31,532.69
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,659.63,500.2
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,608.84,465.24
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,552.3,424.93
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,497.15,384.52
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,432.5,335.62
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,371.49,287.95
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,301.49,232.4
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,236.19,178.81
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,162.02,117.39
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,97.72,57.92
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,34.9,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,20.9,6.95
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,40.44,27.91
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,47.45,34.71
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,55.54,41.98
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,76.93,48.7
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,117.32,70.48
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,155.64,95.46
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,202.22,130.68
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,251.38,171.47
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,303.72,215.23
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,357.93,259.59
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,411.48,302.57
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,463.0,343.61
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,515.23,383.96
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,565.82,422.09
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,619.26,461.08
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,665.86,494.02
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,711.46,525.37
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,753.64,552.15
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,794.35,577.55
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,831.07,601.22
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,865.68,623.37
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,896.17,641.41
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,924.2,657.74
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,946.93,671.98
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,966.84,684.47
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,982.89,693.13
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,995.94,699.96
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,1002.97,704.54
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,1006.79,707.24
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,1005.87,707.39
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,1001.69,705.63
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,991.35,699.81
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,977.88,692.15
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,959.47,681.42
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,938.18,668.94
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,911.33,652.88
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,882.02,635.22
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,846.81,613.61
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,814.77,594.02
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,771.54,567.86
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,727.11,540.49
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,676.53,508.3
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,625.84,475.32
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,568.87,435.22
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,515.5,396.18
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,450.89,347.54
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,389.73,299.95
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,318.91,244.02
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,254.4,191.12
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,176.16,126.88
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,107.33,61.72
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,39.29,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.27,3.62
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,32.31,21.14
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,38.69,27.28
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,44.21,32.3
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,63.59,36.84
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,104.92,57.78
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,147.16,86.04
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,198.95,126.03
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,248.33,167.3
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,300.47,211.22
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,352.06,253.89
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,405.67,297.02
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,461.15,340.73
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,513.09,380.55
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,562.78,417.66
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,612.23,453.45
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,658.89,486.21
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,704.42,516.75
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,746.59,543.11
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,787.1,568.0
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,822.89,590.68
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,856.44,611.78
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,886.84,629.46
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,914.63,645.36
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,937.37,659.69
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,957.26,672.31
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,972.32,680.57
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,984.31,687.0
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,992.2,692.41
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,996.89,695.98
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,995.85,696.11
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,991.56,694.36
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,982.09,689.5
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,969.5,682.79
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,950.94,672.38
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,929.5,660.2
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,903.42,646.37
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,874.81,630.81
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,840.38,609.97
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,804.02,587.7
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,762.0,562.33
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,723.48,538.97
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,673.73,506.43
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,623.74,473.16
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,567.62,434.06
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,512.59,393.94
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,450.94,347.51
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,390.51,300.45
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,320.9,245.27
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,257.5,193.03
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,179.7,128.64
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,110.77,60.91
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,40.79,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.26,1.88
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,28.71,18.04
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,34.03,23.21
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,39.04,27.75
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,57.29,31.64
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,99.31,52.17
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,143.48,81.92
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,195.84,122.47
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,245.85,163.97
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,298.66,208.12
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,350.63,251.34
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,404.3,294.84
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,459.8,338.4
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,511.69,378.02
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,562.06,415.31
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,612.07,451.15
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,658.31,483.32
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,703.42,513.33
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,746.0,539.94
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,786.94,565.14
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,823.66,588.51
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,858.18,610.36
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,887.76,627.7
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,914.69,643.3
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,937.95,657.9
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,958.36,670.79
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,973.91,679.32
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,986.4,686.05
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,994.31,691.47
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,999.0,695.05
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,997.94,695.59
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,993.59,694.23
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,984.07,689.39
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,971.4,682.69
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,952.08,671.87
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,930.02,659.38
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,903.54,645.38
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,874.58,629.66
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,840.02,608.84
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,803.48,586.53
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,765.96,564.3
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,722.3,537.49
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,672.65,504.96
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,622.77,471.72
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,566.19,432.09
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,512.83,393.13
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,449.61,345.59
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,389.6,298.88
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,319.33,243.24
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,255.36,190.62
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,178.48,127.05
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,109.54,57.07
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,40.47,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,13.17,0.73
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,26.9,16.57
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,31.88,21.42
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,36.58,25.64
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,54.03,29.36
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,96.83,49.86
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,144.24,82.03
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,193.28,120.07
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,243.72,162.12
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,296.84,206.81
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,348.83,249.89
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,406.38,295.86
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,458.25,337.67
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,510.49,378.63
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,560.67,416.16
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,610.37,452.16
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,657.31,485.17
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,703.11,515.93
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,744.64,541.87
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,784.31,566.22
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,821.42,590.06
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,856.35,612.38
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,886.03,630.24
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,913.02,646.32
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,936.71,661.33
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,957.57,674.6
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,972.22,682.62
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,983.76,688.8
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,991.16,693.57
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,995.34,696.48
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,994.36,696.64
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,990.17,694.93
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,979.76,689.11
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,966.24,681.47
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,948.26,671.1
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,927.41,658.99
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,900.54,644.36
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,871.21,628.07
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,837.21,607.31
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,801.21,585.1
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,763.43,562.67
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,719.52,535.66
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,670.37,503.46
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,620.84,470.44
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,563.98,430.49
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,510.41,391.32
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,448.13,344.54
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,388.85,298.37
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,318.31,242.56
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,254.13,189.73
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,177.59,126.16
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,108.27,52.74
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,40.14,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,13.25,0.05
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,27.03,16.64
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,33.36,22.72
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,39.27,28.07
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,55.38,31.52
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,97.81,51.62
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,142.45,81.53
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,195.18,122.4
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,244.97,163.74
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,297.6,207.82
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,349.84,251.36
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,403.8,295.21
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,459.84,339.05
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,512.34,378.86
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,561.95,415.4
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,611.14,450.39
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,657.76,483.68
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,703.25,515.18
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,745.12,541.0
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,785.26,565.32
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,821.42,588.31
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,855.36,609.79
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,883.84,626.46
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,909.44,641.25
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,931.91,655.41
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,951.59,667.88
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,965.54,675.97
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,976.47,682.27
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,983.31,687.11
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,987.01,690.13
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,985.12,689.83
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,980.09,687.73
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,857.31,610.12
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,720.72,514.02
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,827.4,595.63
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,914.43,655.96
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,886.63,638.77
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,856.5,620.89
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,726.47,534.0
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,592.63,437.49
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,656.34,490.15
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,698.76,524.75
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,454.83,347.11
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,216.35,162.66
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,374.96,290.03
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,485.91,375.85
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,424.29,327.65
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,365.61,281.15
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,294.56,224.47
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,230.22,171.46
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,155.55,109.85
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,88.65,38.77
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,32.46,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.18,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,30.06,18.96
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,38.93,27.28
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,47.31,34.76
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,62.06,38.64
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,101.55,57.66
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,142.33,96.53
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,159.67,119.64
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,184.24,138.26
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,209.09,156.85
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,276.93,202.56
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,395.02,289.37
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,445.77,329.5
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,497.31,369.23
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,546.83,406.34
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,599.06,444.17
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,645.03,476.62
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,690.09,507.57
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,731.83,534.47
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,772.0,559.61
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,807.9,582.59
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,841.73,604.1
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,871.6,621.93
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,899.04,638.11
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,922.12,652.19
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,942.48,664.56
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,957.19,672.34
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,968.94,678.34
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,975.71,682.38
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,979.37,684.6
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,978.41,684.07
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,974.32,681.74
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,963.67,675.07
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,950.01,666.66
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,930.72,654.82
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,908.8,641.43
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,886.73,628.4
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,856.88,610.39
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,820.85,588.38
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,783.08,565.14
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,739.63,539.02
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,695.22,511.87
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,646.58,480.52
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,595.79,446.35
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,537.67,405.59
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,481.15,364.84
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,415.84,316.29
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,354.4,269.05
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,283.37,213.7
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,217.82,160.85
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,143.02,99.88
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,74.22,27.69
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,26.58,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.22,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,30.12,18.93
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.19,26.63
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,45.81,33.47
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,59.15,36.7
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,99.08,55.33
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,140.01,81.4
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,187.52,116.94
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,236.71,157.38
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,291.98,203.14
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,342.5,245.1
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,395.37,288.06
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,446.69,328.74
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,498.61,368.52
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,551.87,407.98
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,601.55,443.75
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,647.8,476.04
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,693.0,506.65
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,734.57,532.38
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,774.5,556.56
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,810.63,579.37
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,844.6,600.65
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,874.46,617.91
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,901.82,633.48
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,924.77,647.53
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,944.91,659.87
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,959.78,667.99
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,971.61,674.32
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,978.87,679.33
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,982.95,682.53
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,980.88,682.05
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,975.59,679.73
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,966.17,674.6
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,953.66,667.68
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,931.64,654.85
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,907.22,640.6
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,879.55,624.28
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,854.9,609.9
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,820.13,588.86
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,783.58,566.54
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,739.75,540.26
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,694.92,512.85
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,644.22,479.81
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,596.14,447.42
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,538.56,406.9
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,482.54,366.37
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,417.43,317.76
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,356.2,270.47
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,285.06,214.65
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,220.78,162.46
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,144.1,99.84
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,74.59,22.57
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,26.97,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,17.65,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,34.32,22.26
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,43.5,31.07
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,53.72,40.17
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,67.54,45.01
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,106.02,63.73
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,144.34,87.78
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,190.04,121.57
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,237.61,160.24
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,288.65,202.28
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,338.33,242.73
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,393.9,286.66
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,444.7,326.57
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,496.39,365.9
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,545.07,402.04
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,593.89,437.21
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,640.31,469.65
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,685.94,500.67
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,728.53,528.18
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,768.01,552.35
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,803.91,575.06
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,837.79,596.33
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,867.57,613.91
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,895.08,629.97
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,917.52,643.76
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,937.26,655.91
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,951.86,663.89
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,963.52,670.15
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,970.23,674.45
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,973.86,677.0
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,971.01,674.25
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,965.1,669.77
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,954.14,664.72
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,940.23,657.95
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,925.9,650.0
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,903.43,636.97
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,875.89,622.05
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,846.09,605.6
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,721.37,523.3
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,592.48,431.87
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,507.17,373.36
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,417.63,310.0
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,516.36,387.53
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,581.7,438.71
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,522.99,396.52
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,466.09,355.12
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,401.55,306.11
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,340.76,258.56
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,267.27,201.08
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,204.32,150.1
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,131.75,90.72
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,62.74,12.73
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,22.27,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.88,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,29.41,18.11
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,37.51,25.89
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,45.18,32.76
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,64.5,43.07
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,103.2,64.77
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,136.11,81.77
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,184.88,114.73
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,234.14,155.09
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,289.57,200.89
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,340.69,243.19
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,394.47,286.73
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,446.16,327.72
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,501.93,370.23
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,552.16,406.85
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,602.35,442.16
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,648.55,475.43
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,693.68,507.19
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,736.32,533.85
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,777.39,559.04
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,813.89,581.19
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,848.19,601.74
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,878.66,619.97
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,906.66,636.57
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,929.89,651.48
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,950.26,664.67
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,965.76,673.49
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,978.17,680.47
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,984.98,685.18
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,988.54,688.02
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,987.35,688.34
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,982.89,686.74
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,972.26,680.8
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,958.47,673.01
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,940.21,662.76
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,919.06,650.72
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,891.87,635.88
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,862.21,619.37
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,827.68,598.25
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,791.23,575.74
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,753.16,552.91
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,709.06,525.61
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,657.99,492.08
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,606.87,457.92
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,549.67,417.64
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,495.91,378.44
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,431.25,329.77
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,370.26,282.15
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,298.29,224.89
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,233.35,171.37
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,154.88,106.18
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,81.33,8.65
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,29.99,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,16.44,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,30.3,18.83
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,40.39,28.41
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,49.93,36.93
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,61.69,41.26
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,100.5,58.95
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,139.21,82.91
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,185.1,116.87
