Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,233.37,156.29
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,284.91,199.02
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,335.18,240.17
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,391.31,284.86
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,441.94,325.05
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,493.3,364.54
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,542.89,401.57
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,595.44,439.45
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,641.7,472.01
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,687.01,503.05
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,729.07,529.96
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,769.67,555.01
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,805.9,578.05
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,840.03,599.59
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,869.68,617.16
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,896.85,633.06
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,919.63,646.13
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,939.62,657.45
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,954.84,665.81
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,967.05,672.37
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,973.75,676.7
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,977.29,679.2
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,975.21,678.67
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,969.96,676.32
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,959.58,670.56
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,946.14,663.02
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,927.32,652.46
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,905.7,640.18
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,878.24,625.45
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,848.43,609.09
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,817.52,590.6
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,779.62,567.3
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,736.57,541.22
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,692.51,514.01
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,628.07,471.04
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,564.56,425.95
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,522.01,396.75
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,477.55,364.91
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,411.84,315.37
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,350.15,267.18
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,278.03,209.41
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,213.22,155.96
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,120.33,81.38
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,27.97,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,14.11,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,27.86,16.68
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,35.22,23.93
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,41.78,29.87
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,65.02,49.68
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,109.06,73.02
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,146.99,99.94
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,186.19,129.98
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,228.8,162.33
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,276.07,198.78
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,318.03,228.73
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,386.69,280.42
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,424.89,311.62
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,449.05,329.34
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,506.6,372.92
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,591.34,435.66
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,637.45,467.97
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,682.56,498.89
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,672.73,486.1
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,649.1,463.04
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,734.49,527.58
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,834.72,595.76
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,863.1,612.09
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,888.64,626.99
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,910.56,640.89
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,929.76,653.13
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,944.31,661.42
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,955.89,667.93
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,962.49,672.23
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,966.0,674.75
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,963.05,673.62
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,957.04,670.72
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,946.94,666.19
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,933.88,659.89
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,841.88,600.75
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,734.42,524.83
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,799.47,575.11
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,838.68,602.81
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,803.26,580.39
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,766.07,557.14
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,722.68,530.61
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,681.07,504.91
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,630.63,471.55
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,580.21,436.52
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,521.78,395.09
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,465.12,353.77
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,400.02,304.27
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,338.81,256.24
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,266.63,199.34
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,200.95,146.06
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,126.51,84.64
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,54.62,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,31.21,19.24
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,41.34,29.02
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,52.45,38.87
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,62.21,47.29
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,99.98,59.89
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,138.32,83.41
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,183.5,116.48
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,230.64,154.5
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,281.32,196.1
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,330.73,236.31
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,383.0,277.91
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,427.78,313.56
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,462.12,339.28
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,516.74,379.27
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,585.45,428.5
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,630.84,459.8
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,675.47,489.71
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,716.81,516.25
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,756.63,540.04
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,792.82,562.2
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,826.6,582.56
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,852.62,596.88
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,874.52,608.54
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,896.8,622.09
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,916.59,634.1
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,930.55,641.22
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,941.71,646.72
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,948.04,650.72
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,951.45,653.09
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,948.02,651.86
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,941.66,648.98
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,930.92,642.69
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,917.39,634.81
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,894.76,621.79
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,866.84,605.52
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,838.17,588.4
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,807.58,570.03
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,770.34,547.62
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,731.71,523.97
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,686.6,495.96
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,641.08,467.12
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,584.6,430.15
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,532.86,395.45
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,472.67,353.17
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,415.06,311.62
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,350.35,263.08
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,290.12,216.66
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,214.45,158.49
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,153.5,110.19
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,88.17,57.31
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,17.19,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,14.66,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,28.64,17.2
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,51.38,37.54
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,74.23,57.38
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,87.42,68.85
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,109.22,79.53
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,138.87,97.78
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,183.62,128.61
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,218.5,158.1
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,253.53,187.14
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,298.09,220.43
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,354.54,262.93
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,396.41,294.57
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,438.53,325.62
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,473.22,349.9
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,506.12,372.11
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,486.4,356.2
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,453.05,330.34
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,290.47,214.3
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,115.12,83.19
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,140.64,102.92
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,166.41,122.27
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,266.32,196.22
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,367.04,268.24
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,509.01,369.26
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,653.64,467.76
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,546.72,393.39
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,432.15,313.19
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,380.21,277.48
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,322.68,236.72
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,427.13,312.96
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,528.2,384.23
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,605.64,441.27
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,682.05,497.08
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,635.63,465.76
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,596.74,439.91
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,625.69,463.46
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,641.98,477.89
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,641.26,480.6
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,644.49,485.94
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,467.24,357.01
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,294.18,225.34
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,370.52,288.44
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,434.71,340.05
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,380.25,298.22
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,329.05,258.59
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,277.25,217.91
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,227.56,177.81
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,170.72,131.29
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,112.95,83.53
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,63.94,41.56
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.8,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.55,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,24.96,14.2
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,45.57,32.86
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,63.54,48.8
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,82.46,65.29
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,105.99,79.72
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,130.46,98.48
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,155.47,117.75
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,154.21,117.42
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,152.79,116.72
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,168.31,128.46
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,184.12,140.35
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,276.69,211.01
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,376.71,286.27
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,420.25,318.1
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,466.23,351.52
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,381.88,288.27
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,292.28,219.6
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,246.95,185.5
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,200.43,150.09
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,385.0,290.07
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,574.69,427.38
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,310.52,234.25
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,33.94,21.01
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,199.9,149.71
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,366.88,274.15
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,236.29,176.57
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,104.86,76.21
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,145.29,107.91
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,185.96,139.52
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,227.4,171.22
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,269.19,202.95
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,420.74,318.14
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,576.63,432.29
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,416.7,314.92
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,259.47,196.28
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,200.73,151.93
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,142.4,106.95
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,142.1,107.04
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,141.9,107.18
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,107.44,80.51
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,73.51,53.85
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,110.48,83.83
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,149.74,115.5
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,129.22,99.6
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,108.77,83.57
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,89.19,67.81
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,69.48,51.65
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,50.7,36.06
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,31.87,20.23
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,18.82,8.51
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.9,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,8.85,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,17.37,8.24
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,32.84,22.38
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,47.82,35.7
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,65.11,50.9
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,82.73,62.83
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,76.31,57.44
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,68.64,50.98
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,92.28,70.01
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,115.63,88.51
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,104.9,79.38
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,93.78,70.08
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,97.63,72.92
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,101.49,75.75
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,112.0,83.66
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,122.54,91.52
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,173.1,130.59
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,224.07,169.3
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,204.9,154.34
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,185.35,139.27
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,187.67,140.95
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,190.01,142.61
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,140.36,104.19
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,90.17,65.12
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,143.2,106.26
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,196.57,146.91
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,139.67,103.35
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,82.49,59.13
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,195.53,146.37
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,309.81,231.63
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,328.2,244.99
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,346.71,258.82
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,298.88,224.22
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,250.9,189.12
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,318.93,240.96
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,382.36,288.3
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,334.52,252.95
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,278.87,211.75
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,206.9,157.41
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,135.87,102.52
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,163.57,124.88
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,191.93,147.51
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,159.12,122.12
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,126.6,96.73
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,109.16,83.36
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,91.68,69.66
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,74.13,55.49
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,56.49,41.0
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,41.05,28.15
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,26.06,15.5
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,14.95,5.43
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.93,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.9,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,11.57,3.54
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,23.16,14.13
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,34.76,24.45
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,47.34,35.55
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,59.92,44.1
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,86.09,65.33
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,112.2,86.06
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,128.87,99.03
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,145.66,111.93
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,204.91,156.94
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,271.81,207.16
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,277.58,211.24
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,280.99,213.42
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,278.83,210.91
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,279.31,210.34
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,290.36,218.15
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,305.55,228.97
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,367.5,273.87
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,431.76,319.19
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,446.94,328.75
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,461.69,338.17
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,471.8,344.88
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,482.07,351.71
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,511.93,372.24
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,542.13,392.73
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,530.9,384.63
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,518.98,376.38
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,365.06,268.68
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,206.5,152.94
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,161.09,119.25
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,115.65,84.58
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,290.59,217.95
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,467.49,345.83
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,504.04,372.94
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,547.69,405.69
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,359.73,270.45
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,179.0,134.13
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,204.87,154.96
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,231.14,175.61
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,210.98,160.91
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,190.93,146.22
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,187.74,144.53
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,184.31,142.56
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,159.46,123.54
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,134.85,104.39
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,109.43,83.95
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,84.54,63.61
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,61.99,45.0
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,38.94,25.7
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,21.83,10.1
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.91,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.64,1.91
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,19.78,11.16
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,29.92,20.17
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,41.04,29.96
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,52.17,37.54
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,84.74,63.98
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,116.52,89.24
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,136.86,104.99
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,157.63,120.95
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,226.28,172.48
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,302.18,229.28
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,338.18,256.49
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,375.19,284.26
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,412.36,311.22
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,450.61,338.54
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,477.86,357.85
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,504.52,376.49
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,500.81,371.97
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,493.91,365.14
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,537.55,396.46
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,582.93,428.47
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,646.15,472.99
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,712.63,518.84
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,588.56,430.22
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,455.66,333.49
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,351.56,259.36
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,243.02,179.77
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,260.1,192.78
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,277.26,205.53
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,388.8,287.98
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,497.97,366.33
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,576.47,423.83
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,646.42,474.62
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,559.48,412.68
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,465.04,344.94
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,527.59,394.2
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,586.16,439.39
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,469.76,354.58
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,357.68,271.21
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,280.62,214.18
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,198.51,151.59
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,168.77,128.95
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,139.42,106.21
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,120.48,91.79
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,101.48,77.02
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,82.39,61.73
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,63.18,46.06
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,45.45,31.4
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,28.0,16.8
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,15.92,5.5
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,13.76,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,26.45,14.91
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,44.8,32.31
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,63.23,48.66
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,78.24,61.89
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,103.94,77.01
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,124.81,93.87
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,141.2,107.91
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,168.38,128.47
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,201.85,153.91
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,200.42,152.73
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,200.22,152.28
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,260.33,197.6
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,328.56,248.25
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,373.83,280.9
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,426.73,318.74
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,480.32,357.32
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,534.61,395.93
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,540.51,398.64
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,539.69,396.78
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,550.52,403.58
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,560.31,409.5
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,615.54,447.72
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,673.09,486.52
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,670.3,483.2
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,665.99,479.37
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,701.9,504.78
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,741.51,532.07
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,659.95,475.39
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,574.42,415.67
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,683.4,495.04
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,779.78,562.67
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,752.73,543.74
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,724.77,525.27
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,681.08,496.52
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,637.24,467.35
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,677.24,501.03
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,718.84,534.74
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,696.72,521.59
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,671.28,506.51
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,511.35,390.23
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,366.08,280.41
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,448.03,347.84
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,512.95,399.51
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,479.06,374.8
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,438.42,344.64
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,372.99,293.04
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,311.82,243.14
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,237.68,182.25
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,171.33,126.14
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,91.41,53.34
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,16.22,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,27.26,15.22
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,37.73,26.18
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,49.0,36.34
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,55.34,42.08
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,88.25,53.56
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,63.05,36.49
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,13.51,5.43
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,119.24,79.12
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,268.95,189.79
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,318.37,231.27
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,370.96,275.0
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,398.59,299.75
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,404.12,304.28
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,476.05,359.81
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,574.77,435.13
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,573.13,430.47
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,550.99,409.58
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,575.09,426.41
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,597.9,441.88
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,633.08,466.56
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,669.0,491.47
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,628.88,460.08
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,582.55,424.48
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,660.82,481.31
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,743.87,539.68
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,762.82,552.74
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,780.94,565.63
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,775.22,561.01
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,767.97,555.56
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,690.71,501.5
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,617.96,449.89
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,689.91,503.82
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,751.67,549.31
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,822.83,604.02
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,871.67,638.84
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,660.73,491.88
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,438.16,325.96
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,608.74,458.93
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,736.59,553.57
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,691.26,523.05
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,645.37,492.97
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,524.98,404.28
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,413.37,319.85
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,365.69,285.18
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,318.59,249.57
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,311.55,244.14
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,289.98,225.64
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,217.31,165.85
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,153.93,112.46
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,83.68,45.46
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,11.68,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,12.05,4.53
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,18.32,10.1
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,25.57,16.48
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,32.82,21.48
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,38.14,25.81
