Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,43.46,30.08
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,56.54,40.59
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,69.62,50.99
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,92.71,69.16
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,115.36,86.69
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,111.79,83.57
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,108.12,80.44
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,135.31,101.33
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,162.7,122.08
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,167.52,125.53
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,172.42,129.1
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,180.72,135.28
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,189.1,141.53
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,208.96,156.49
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,228.99,171.48
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,249.66,186.53
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,270.49,201.58
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,264.04,196.66
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,257.46,191.74
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,284.79,212.07
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,312.31,232.37
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,256.11,190.68
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,199.59,148.42
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,117.99,86.35
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,36.82,23.3
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,167.94,125.45
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,301.74,226.61
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,186.81,139.89
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,73.6,52.49
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,47.9,32.44
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,22.24,12.13
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,39.17,25.71
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,56.09,39.29
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,182.68,140.67
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,312.61,241.15
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,382.95,297.01
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,424.38,330.0
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,423.92,329.96
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,410.01,319.26
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,338.67,263.21
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,276.34,212.91
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,203.83,154.2
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,140.58,101.72
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,63.59,30.49
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.88,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,13.5,4.51
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,27.52,17.77
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,41.54,30.37
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,57.69,44.66
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,73.91,55.83
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,96.33,74.13
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,118.92,92.24
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,155.09,120.04
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,188.6,145.44
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,241.51,185.11
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,296.18,226.1
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,333.1,254.14
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,371.28,282.81
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,424.3,321.92
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,478.39,361.35
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,517.22,388.88
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,556.83,416.41
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,509.6,379.16
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,452.02,334.34
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,509.07,375.0
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,571.05,417.31
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,590.23,428.88
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,609.26,440.44
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,421.78,309.91
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,223.56,165.43
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,272.1,202.08
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,321.08,237.4
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,389.29,286.75
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,455.07,333.5
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,483.21,354.0
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,511.35,374.75
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,420.27,310.5
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,321.72,239.63
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,311.6,233.29
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,301.41,226.42
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,301.92,227.56
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,310.84,234.91
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,322.64,245.03
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,333.73,254.64
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,270.75,207.67
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,202.01,155.39
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,278.69,218.06
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,333.57,262.29
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,293.4,231.77
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,253.16,200.77
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,210.57,166.49
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,169.24,132.29
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,124.15,94.5
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,81.73,58.31
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,38.49,14.5
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,60.89,44.39
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,114.56,87.39
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,150.71,115.13
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,184.11,140.52
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,221.0,168.19
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,260.17,197.41
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,288.16,218.41
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,316.54,239.51
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,349.58,263.41
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,383.61,287.74
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,475.1,356.83
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,584.67,437.83
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,569.17,424.04
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,544.22,403.46
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,601.36,445.32
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,660.64,487.92
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,618.57,455.18
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,570.37,418.3
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,741.95,550.19
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,917.91,672.61
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,850.48,624.31
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,767.76,559.85
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,706.88,516.59
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,638.71,467.52
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,609.99,446.86
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,580.46,425.4
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,765.35,566.58
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,920.72,675.27
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,736.67,547.23
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,540.62,400.58
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,698.14,524.69
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,821.64,615.87
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,782.19,589.13
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,741.45,562.39
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,698.01,532.9
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,651.55,500.99
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,596.73,461.9
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,542.84,422.18
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,481.81,376.81
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,423.22,331.9
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,353.17,276.82
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,286.65,222.73
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,211.07,160.31
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,145.57,104.68
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,69.25,24.07
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,14.74,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,24.88,12.25
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,36.36,24.88
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.51,35.85
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,55.27,41.99
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,84.44,51.89
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,127.75,87.8
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,152.8,115.21
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,187.86,131.91
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,267.07,187.72
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,317.55,230.45
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,374.64,277.98
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,426.2,320.59
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,478.69,362.76
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,529.04,402.27
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,583.02,443.3
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,630.22,479.2
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,676.41,513.6
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,719.57,543.74
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,761.4,571.32
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,798.09,595.78
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,832.58,618.55
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,862.66,637.18
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,890.09,653.92
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,913.35,669.17
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,933.72,682.54
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,948.74,692.43
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,960.63,700.37
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,966.96,704.39
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,970.02,706.4
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,967.38,704.79
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,961.47,701.19
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,950.44,694.35
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,936.3,685.74
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,912.47,670.76
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,891.57,657.85
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,861.92,638.83
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,829.95,618.27
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,790.83,592.91
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,750.28,566.39
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,703.9,535.92
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,659.61,506.56
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,604.6,467.2
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,550.32,427.15
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,488.37,381.78
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,428.86,336.7
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,359.01,281.36
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,294.24,228.27
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,215.82,163.51
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,149.9,107.16
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,70.39,17.01
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,12.78,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,20.62,8.87
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,28.23,18.05
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,35.32,24.59
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,38.45,27.56
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,68.23,35.62
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,111.75,59.13
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,164.35,97.26
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,215.48,139.52
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,269.64,186.03
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,306.56,225.02
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,319.66,240.76
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,385.53,289.9
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,489.91,369.68
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,541.27,409.67
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,592.19,448.32
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,640.4,484.6
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,687.34,519.06
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,730.11,547.36
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,770.97,573.58
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,808.19,598.19
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,843.01,621.05
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,871.67,638.39
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,897.17,653.57
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,919.94,668.24
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,939.69,680.98
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,953.11,689.65
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,963.25,696.33
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,837.95,610.86
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,691.72,501.6
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,837.77,612.89
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,961.15,697.12
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,949.96,689.39
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,935.63,680.71
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,910.01,664.69
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,887.33,650.74
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,858.15,633.71
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,826.65,615.04
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,612.3,463.47
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,400.68,302.53
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,547.59,420.33
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,657.39,505.67
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,602.17,465.47
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,547.69,425.41
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,486.19,379.55
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,427.05,334.1
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,355.85,277.92
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,290.15,224.26
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,212.33,160.1
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,146.89,103.93
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,67.98,6.26
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,12.78,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,20.26,8.32
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,30.76,20.24
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,40.04,28.74
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,44.14,32.59
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,72.06,40.51
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,115.24,64.34
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,164.04,99.51
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,213.59,139.96
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,266.49,184.76
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,321.75,231.36
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,376.08,276.54
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,428.28,319.04
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,481.11,360.62
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,535.36,401.75
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,586.27,439.19
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,633.16,473.47
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,678.93,506.03
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,721.63,534.13
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,762.72,559.68
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,799.06,582.46
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,833.08,603.5
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,863.19,620.6
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,890.68,635.82
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,912.79,648.8
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,931.88,659.9
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,946.46,668.85
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,957.83,675.93
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,964.05,679.95
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,966.93,682.07
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,963.6,681.14
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,956.94,678.31
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,945.61,672.06
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,931.12,663.97
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,730.95,532.73
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,519.94,380.02
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,552.32,407.19
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,589.2,435.55
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,427.62,319.78
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,272.71,204.38
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,297.23,225.43
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,319.47,243.98
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,453.47,349.9
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,542.09,418.16
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,480.45,372.09
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,421.26,327.38
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,351.12,272.63
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,286.34,220.12
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,208.13,156.03
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,142.7,99.73
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,65.13,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,13.27,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,21.13,8.44
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,32.85,21.89
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,43.92,31.93
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,50.86,38.22
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,76.89,46.57
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,116.66,68.14
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,162.72,100.45
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,210.1,137.93
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,261.21,179.58
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,311.07,220.14
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,363.71,261.96
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,418.04,304.37
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,470.17,343.84
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,496.41,362.03
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,507.81,367.73
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,528.85,382.6
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,545.81,394.12
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,591.06,425.85
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,638.85,458.67
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,662.13,474.15
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,683.86,488.71
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,774.12,556.45
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,871.98,622.73
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,860.84,614.45
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,838.62,595.21
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,891.46,636.3
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,937.49,666.29
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,943.03,670.14
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,945.41,672.55
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,942.78,672.48
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,937.03,670.54
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,924.79,665.38
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,914.82,661.8
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,895.1,650.6
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,872.54,637.63
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,747.27,553.64
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,616.79,459.01
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,571.7,429.16
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,526.68,398.25
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,471.75,359.83
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,409.7,315.46
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,385.19,298.34
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,350.81,273.29
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,307.13,240.46
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,264.11,207.25
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,216.82,169.56
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,171.38,132.26
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,122.7,91.63
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,77.47,52.53
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,32.77,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,12.29,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,19.5,6.96
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,31.68,20.98
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,43.2,31.44
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,49.78,37.37
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,74.36,44.82
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,114.9,66.83
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,161.2,99.36
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,208.38,136.61
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,259.29,178.09
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,309.05,218.44
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,361.32,259.7
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,415.31,302.37
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,467.02,342.34
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,516.38,379.3
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,565.66,415.18
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,611.73,448.82
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,657.03,481.27
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,698.31,509.95
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,738.01,536.32
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,683.79,494.44
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,610.45,438.0
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,526.73,380.6
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,436.24,316.49
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,502.21,363.98
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,572.31,412.54
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,524.44,378.4
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,477.25,345.08
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,716.08,521.64
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,937.46,668.89
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,820.84,589.72
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,692.33,497.39
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,806.12,584.82
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,903.75,652.98
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,881.64,639.24
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,857.02,625.03
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,535.3,403.65
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,201.1,149.66
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,482.99,370.88
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,717.28,540.43
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,670.17,507.79
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,622.68,475.97
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,567.74,437.04
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,513.66,397.78
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,451.57,351.7
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,392.2,306.21
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,320.79,249.6
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,258.14,198.1
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,185.33,138.16
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,122.67,83.48
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,44.65,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,12.29,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.55,6.41
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,32.15,21.28
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,44.06,32.12
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,51.77,39.13
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,76.34,47.65
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,115.91,69.15
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,161.6,101.44
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,207.8,138.26
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,257.87,179.75
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,307.4,221.35
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,359.75,264.73
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,410.51,306.75
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,465.19,350.66
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,514.15,388.82
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,563.76,426.46
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,609.9,461.33
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,655.26,494.9
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,627.23,468.92
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,578.5,427.11
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,685.84,510.56
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,808.29,598.7
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,708.02,523.77
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,586.35,429.19
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,633.87,464.19
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,682.64,498.91
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,676.87,494.51
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,669.84,489.58
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,809.02,595.69
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,933.04,682.33
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,930.21,680.06
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,924.27,676.82
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,916.71,672.66
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,901.18,663.31
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,711.31,531.21
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,514.97,383.76
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,666.68,503.01
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,788.94,594.22
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,750.9,568.46
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,711.31,542.44
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,664.75,511.63
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,617.8,479.18
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,564.31,440.1
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,511.41,400.6
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,448.74,352.99
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,388.83,306.12
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,318.6,249.79
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,257.21,198.7
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,183.6,137.29
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,120.39,80.85
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,43.62,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,11.8,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.75,5.32
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.56,19.9
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,41.73,30.1
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,34.54,24.27
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,40.56,27.96
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,50.72,36.23
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,60.89,44.34
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,114.42,87.15
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,167.37,128.76
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,212.72,162.89
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,266.58,203.56
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,203.87,155.13
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,134.47,100.8
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,284.78,216.73
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,449.24,339.12
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,480.87,361.75
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,512.36,384.43
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,534.48,400.11
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,560.48,418.48
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,593.69,441.49
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,626.23,463.75
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,609.43,450.35
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,588.61,434.19
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,658.14,485.43
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,732.2,538.63
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,517.25,384.82
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,290.63,215.77
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,626.68,475.85
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,941.9,694.26
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,938.87,690.67
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,932.6,687.18
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,920.18,679.7
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,904.66,670.28
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,883.15,656.89
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,858.96,641.74
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,829.78,624.2
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,798.32,604.98
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,763.12,581.83
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,721.84,554.2
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,577.19,449.01
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,441.84,344.63
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,491.69,387.15
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,519.81,411.33
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,458.42,363.85
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,399.67,317.29
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,325.7,257.25
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,258.46,200.91
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,182.41,136.83
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,119.45,78.85
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,43.17,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,11.3,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,17.97,4.2
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,28.58,18.21
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,38.84,27.63
