Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,48.75,36.52
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,66.66,49.44
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,105.42,79.3
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,150.77,113.44
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,181.88,136.58
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,220.94,166.22
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,252.79,190.89
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,285.27,215.74
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,344.16,260.1
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,417.88,315.92
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,432.06,326.11
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,442.38,332.54
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,489.54,367.4
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,536.58,401.78
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,560.3,417.53
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,582.72,432.16
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,614.95,454.98
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,647.59,477.88
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,638.77,470.26
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,626.54,460.38
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,560.7,412.53
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,488.68,359.72
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,543.54,400.28
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,603.44,443.44
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,648.39,476.47
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,698.47,512.75
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,639.66,470.79
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,585.48,432.0
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,634.74,469.96
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,689.17,510.46
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,738.55,548.92
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,775.51,578.66
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,688.11,515.58
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,597.03,449.55
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,575.86,436.63
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,552.08,421.31
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,520.31,400.09
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,486.32,376.86
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,456.82,355.49
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,417.15,326.11
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,362.68,284.56
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,310.33,243.57
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,244.01,190.56
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,189.73,145.66
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,129.81,95.74
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,76.06,47.23
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,27.67,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,10.81,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,18.5,3.71
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,35.16,23.63
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,48.32,35.68
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,66.49,51.62
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,88.27,63.36
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,112.88,72.94
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,160.27,101.95
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,205.02,136.94
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,254.27,177.08
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,302.31,216.77
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,354.23,259.24
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,404.08,300.2
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,455.11,341.08
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,471.44,353.25
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,467.53,348.19
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,471.15,350.06
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,465.2,344.51
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,547.23,404.57
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,639.68,470.27
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,482.17,356.52
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,309.87,227.97
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,422.63,310.36
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,539.43,392.02
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,410.47,300.19
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,275.62,202.15
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,380.03,278.83
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,484.52,352.99
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,539.55,392.45
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,600.61,435.77
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,692.34,503.36
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,782.17,568.18
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,782.8,569.3
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,780.82,569.39
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,713.9,523.3
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,655.56,482.58
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,614.62,455.92
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,573.42,428.55
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,531.99,400.05
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,490.35,371.04
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,556.38,424.3
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,602.16,461.15
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,546.57,420.32
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,492.07,380.05
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,428.4,332.41
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,365.34,283.8
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,297.13,229.6
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,235.11,178.64
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,161.39,117.97
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,95.95,57.54
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,33.85,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,10.81,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,17.21,2.22
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,30.33,19.56
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,42.73,30.9
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,50.51,37.93
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,70.89,44.94
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,110.84,65.5
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,156.6,96.94
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,202.74,133.09
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,252.77,174.05
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,302.9,215.86
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,354.85,258.52
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,404.89,299.45
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,456.17,340.37
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,452.63,338.0
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,427.62,317.15
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,443.18,328.07
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,456.67,337.06
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,510.15,374.96
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,567.0,414.52
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,673.92,495.69
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,798.27,584.46
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,756.35,550.83
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,699.26,505.16
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,612.41,443.64
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,518.2,375.59
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,566.46,410.75
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,612.94,443.74
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,772.87,563.06
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,922.79,666.38
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,918.85,663.11
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,911.87,659.28
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,898.56,651.1
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,882.39,641.21
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,845.73,618.18
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,805.32,591.89
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,725.36,537.09
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,651.55,485.48
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,517.37,389.09
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,390.61,295.0
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,374.62,285.6
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,356.62,274.0
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,316.94,244.49
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,278.16,215.26
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,236.46,183.53
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,195.74,151.79
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,152.71,117.36
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,105.53,78.95
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,64.93,45.42
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,23.06,9.46
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,11.3,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,8.36,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,15.47,0.55
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,34.74,23.15
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,54.08,40.52
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,29.02,19.49
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,55.08,39.41
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,103.46,77.99
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,135.32,102.57
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,167.46,126.97
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,123.53,92.37
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,77.42,56.0
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,135.04,100.73
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,192.34,144.02
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,365.65,275.12
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,555.38,411.23
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,557.26,409.02
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,556.07,405.59
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,465.23,340.48
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,367.01,268.77
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,472.19,344.38
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,582.05,419.57
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,637.45,457.78
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,696.74,498.41
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,653.29,467.95
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,609.76,437.77
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,681.76,489.43
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,749.56,536.63
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,821.98,589.22
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,887.12,634.87
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,873.38,627.94
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,857.03,620.15
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,841.59,611.74
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,822.75,601.11
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,505.83,381.05
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,179.36,132.92
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,153.19,114.02
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,127.1,94.25
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,113.23,84.01
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,99.34,73.59
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,308.18,242.19
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,470.2,365.8
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,407.25,317.1
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,347.8,270.92
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,278.79,215.91
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,216.17,164.35
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,145.4,105.64
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,74.01,37.66
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,27.88,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,9.83,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,16.88,0.02
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,31.26,20.32
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.12,33.89
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,55.76,42.59
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,74.82,50.22
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,112.81,69.57
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,157.14,99.5
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,194.98,138.09
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,209.47,157.0
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,258.39,192.76
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,310.9,231.55
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,343.3,256.74
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,367.95,275.37
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,416.28,310.34
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,464.83,344.93
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,398.7,296.06
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,319.28,236.33
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,455.76,336.75
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,603.97,440.22
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,691.55,504.92
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,791.75,575.61
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,813.99,589.33
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,833.28,601.88
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,759.25,547.44
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,670.61,481.74
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,783.76,564.89
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,895.49,641.72
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,899.1,643.72
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,899.86,645.04
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,769.66,555.3
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,628.96,454.47
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,638.54,463.93
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,654.07,476.35
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,739.73,542.3
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,811.83,596.86
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,700.63,519.85
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,591.86,442.3
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,636.6,479.71
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,665.8,504.96
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,542.97,415.59
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,426.97,329.12
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,449.34,348.79
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,453.82,353.79
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,390.29,305.16
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,330.43,258.24
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,260.6,202.14
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,191.25,145.25
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,123.86,89.26
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,59.65,25.83
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,22.23,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,9.34,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,16.06,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,33.59,22.08
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,50.42,37.37
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,59.43,45.53
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,78.81,54.21
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,116.51,74.04
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,160.26,103.81
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,204.66,137.99
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,253.13,177.07
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,300.42,216.02
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,350.78,257.1
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,399.91,297.17
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,450.56,337.54
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,498.05,374.02
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,546.28,410.04
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,548.45,409.79
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,533.15,395.59
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,536.46,396.12
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,532.37,391.06
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,577.63,423.46
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,624.19,456.23
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,649.92,473.07
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,675.54,489.82
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,712.77,516.54
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,750.56,543.43
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,831.99,604.7
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,909.92,658.42
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,800.14,581.45
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,675.14,489.08
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,662.63,481.91
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,649.05,473.34
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,773.55,567.97
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,875.34,640.46
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,848.89,623.15
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,823.5,607.52
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,791.99,588.62
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,758.62,568.31
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,718.04,541.91
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,676.27,514.41
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,550.87,422.91
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,433.65,334.89
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,388.6,302.04
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,343.75,268.28
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,293.95,230.02
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,245.9,192.1
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,193.92,149.98
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,145.36,109.67
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,86.66,61.04
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,35.26,10.21
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,14.02,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,9.34,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.86,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,24.92,14.87
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,34.05,23.43
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,56.67,43.17
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,88.63,66.93
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,110.41,83.83
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,128.79,97.82
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,152.59,116.01
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,177.16,134.64
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,218.82,165.75
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,264.08,199.49
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,290.63,219.56
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,316.98,239.23
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,354.73,266.74
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,390.58,292.54
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,387.0,289.24
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,376.44,280.71
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,486.6,362.56
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,607.85,449.85
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,595.61,439.02
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,579.24,425.66
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,710.55,526.31
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,852.82,625.89
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,873.66,638.95
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,891.57,650.93
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,818.22,599.4
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,729.43,530.87
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,430.19,320.91
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,116.54,84.28
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,144.3,105.99
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,172.21,127.41
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,154.74,114.14
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,137.28,100.87
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,164.82,122.26
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,192.65,143.79
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,259.7,195.47
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,322.74,243.53
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,387.51,294.77
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,438.84,335.46
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,453.6,349.44
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,453.39,352.25
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,481.89,376.42
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,491.98,385.59
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,428.45,336.46
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,368.21,288.56
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,295.51,229.37
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,229.51,173.88
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,149.04,106.42
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,75.5,18.39
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,27.25,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.41,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,10.61,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,29.46,18.42
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,47.58,34.75
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,67.9,52.63
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,88.53,66.83
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,116.11,86.23
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,150.8,110.24
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,165.67,124.14
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,173.38,132.02
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,231.22,173.68
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,306.32,229.36
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,284.97,215.14
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,250.68,189.52
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,341.14,257.49
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,445.59,334.53
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,395.48,296.56
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,338.46,252.81
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,298.94,222.84
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,258.72,192.17
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,449.87,336.25
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,653.38,482.3
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,749.41,555.33
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,853.61,627.55
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,641.15,476.95
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,401.87,294.58
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,566.6,417.16
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,736.28,537.35
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,836.71,614.17
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,923.45,673.96
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,919.01,670.99
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,911.33,666.64
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,898.6,659.06
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,882.83,649.57
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,851.26,629.49
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,816.92,607.54
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,784.39,587.72
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,750.01,566.43
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,707.86,538.48
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,664.87,509.29
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,356.6,279.59
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,57.99,40.8
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,50.24,34.91
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,42.49,28.8
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,35.24,23.06
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,27.99,17.22
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,107.78,82.0
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,174.58,132.07
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,105.65,74.23
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,34.79,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,13.83,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,9.34,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,16.03,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,31.64,20.1
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,43.98,31.67
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,52.14,39.09
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,66.18,44.72
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,104.0,62.08
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,147.72,90.69
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,193.44,126.2
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,243.45,167.41
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,292.8,208.87
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,345.13,252.49
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,395.34,294.47
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,446.71,336.45
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,498.61,377.09
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,548.02,414.85
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,539.38,406.46
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,510.16,381.11
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,605.85,455.32
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,721.39,541.74
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,689.61,512.97
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,640.35,471.47
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,665.21,488.25
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,689.74,504.28
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,789.42,580.86
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,889.86,650.55
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,903.4,658.93
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,913.81,665.94
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,824.34,603.72
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,719.85,524.55
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,822.96,604.53
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,906.64,663.29
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,893.68,654.67
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,882.62,648.12
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,856.3,631.4
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,827.8,613.32
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,685.27,513.29
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,546.2,409.44
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,624.18,472.53
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,681.87,518.48
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,632.51,484.36
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,583.11,449.55
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,524.47,406.19
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,467.5,363.12
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,401.2,312.4
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,336.66,261.51
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,263.87,202.69
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,199.1,148.89
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,123.45,85.75
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,45.36,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.77,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,32.76,21.0
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,49.65,36.58
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,56.61,43.06
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,70.49,49.2
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,105.54,63.96
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,148.83,91.29
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,195.54,127.33
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,246.59,169.07
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,296.03,210.29
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,349.89,254.97
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,405.15,300.9
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,458.21,344.2
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,508.73,383.91
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,559.93,423.01
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,606.85,458.75
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,654.64,494.22
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,697.27,524.37
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,738.45,551.86
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,774.5,575.9
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,808.27,598.27
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,836.11,615.32
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,860.97,630.3
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,882.31,644.19
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,900.69,656.2
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,913.45,663.24
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,923.03,668.31
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,926.96,670.86
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,927.63,671.44
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,921.97,668.31
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,913.14,663.27
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,904.09,657.95
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,887.36,647.67
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,863.44,633.01
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,836.98,616.68
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,804.75,597.16
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,770.44,576.1
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,730.26,549.87
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,686.57,520.95
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,636.66,487.31
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,586.68,452.1
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,527.4,408.27
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,469.87,364.73
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,402.83,314.02
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,339.68,264.48
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,262.0,201.62
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,195.28,146.06
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,118.74,81.62
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,39.32,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,15.1,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,33.11,21.17
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,51.81,38.38
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,64.39,49.69
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,75.49,59.37
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,108.12,67.97
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,150.3,94.38
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,195.6,128.99
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,245.49,169.39
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,293.36,208.96
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,346.1,252.4
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,396.97,294.83
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,449.03,337.25
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,501.74,378.45
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,552.65,417.29
