Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,599.24,451.85
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,644.95,484.83
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,689.33,516.13
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,730.9,544.2
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,766.76,567.83
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,800.42,589.82
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,831.16,608.73
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,859.64,626.02
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,881.68,639.98
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,900.69,652.02
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,913.84,660.58
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,923.75,667.16
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,928.56,670.25
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,930.04,671.33
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,924.9,668.55
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,916.45,663.8
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,902.98,655.89
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,886.42,646.07
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,861.69,630.91
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,839.3,617.39
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,807.78,598.63
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,774.07,578.28
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,732.78,551.56
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,690.17,523.64
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,640.93,490.87
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,593.86,458.06
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,536.33,416.42
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,480.21,374.62
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,414.21,323.79
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,351.87,274.06
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,277.68,213.56
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,210.89,157.37
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,129.43,87.59
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,41.04,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,14.4,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,25.87,15.26
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,37.7,26.46
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,44.58,32.78
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,53.92,40.92
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,101.82,62.63
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,144.77,94.33
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,143.75,101.74
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,125.87,95.32
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,173.12,131.04
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,217.58,163.75
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,239.5,180.2
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,261.72,196.89
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,379.52,285.9
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,543.35,407.52
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,539.71,402.72
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,515.58,382.2
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,606.31,452.9
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,716.23,535.42
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,751.95,559.34
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,784.81,581.83
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,815.15,602.62
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,843.36,621.99
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,864.38,636.01
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,882.46,648.17
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,896.08,657.8
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,906.56,665.5
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,910.23,668.18
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,910.63,668.88
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,906.74,667.2
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,899.61,663.52
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,816.62,607.85
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,725.3,539.53
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,588.95,441.58
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,447.72,336.87
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,536.5,406.79
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,600.8,457.14
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,651.52,498.87
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,680.37,522.8
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,632.04,489.75
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,585.54,457.0
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,527.97,413.93
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,471.94,370.93
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,407.54,321.02
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,346.72,272.05
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,271.44,209.69
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,204.11,152.37
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,124.98,83.07
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,39.02,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,15.73,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,25.51,15.05
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,37.77,26.81
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,45.01,33.53
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,53.88,41.4
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,94.09,54.3
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,140.24,84.3
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,187.23,120.56
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,238.27,162.49
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,288.93,205.28
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,341.7,249.3
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,362.27,270.5
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,362.05,271.99
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,437.85,329.0
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,546.35,409.74
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,592.37,443.72
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,637.58,476.68
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,627.81,464.95
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,600.94,440.43
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,688.22,506.86
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,789.07,578.36
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,822.15,597.8
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,854.19,616.98
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,876.15,630.75
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,895.06,642.68
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,908.03,649.6
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,917.74,654.57
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,922.84,658.04
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,924.59,659.57
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,920.16,657.83
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,912.4,654.14
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,898.69,646.28
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,881.86,636.55
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,856.45,621.31
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,833.43,607.72
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,801.79,589.55
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,767.98,569.78
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,727.61,544.18
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,685.81,517.31
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,636.98,485.48
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,590.27,453.31
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,532.77,411.52
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,476.53,369.45
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,411.02,319.29
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,349.19,270.11
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,275.74,210.31
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,209.58,154.56
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,127.97,82.2
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,39.14,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,14.74,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,23.91,13.64
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,36.0,25.24
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,42.13,30.96
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,49.49,37.47
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,90.15,50.07
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,136.84,79.52
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,184.92,116.15
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,236.82,158.43
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,288.0,201.03
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,344.29,247.04
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,395.91,289.3
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,448.43,331.14
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,498.23,369.36
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,547.9,406.31
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,594.71,441.02
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,640.59,474.27
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,683.56,503.81
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,723.14,530.15
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,696.81,506.92
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,654.87,472.31
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,685.75,494.81
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,717.99,517.52
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,585.66,424.37
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,440.88,319.9
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,580.94,421.24
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,725.38,519.49
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,718.64,513.93
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,710.42,508.77
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,813.67,585.9
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,897.43,642.72
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,888.37,636.94
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,871.84,627.41
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,847.87,613.67
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,821.28,598.23
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,788.83,579.54
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,754.31,559.3
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,712.78,533.25
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,672.57,507.74
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,622.49,474.44
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,572.36,439.55
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,514.44,397.31
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,458.16,355.07
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,391.62,304.05
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,329.03,254.27
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,253.23,192.76
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,185.63,136.3
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,108.95,67.01
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,26.52,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.93,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,14.95,6.23
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,26.06,16.53
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,40.08,28.89
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,54.0,40.98
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,68.48,50.59
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,83.04,62.14
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,123.34,93.49
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,164.8,125.04
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,214.32,160.96
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,270.81,202.18
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,309.02,230.4
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,349.17,259.71
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,308.94,229.74
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,259.14,192.11
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,255.08,188.93
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,250.5,185.17
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,268.55,197.67
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,286.8,210.06
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,303.93,222.08
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,321.21,234.15
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,435.1,314.77
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,554.47,395.17
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,544.33,387.22
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,530.35,377.88
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,483.34,346.21
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,434.8,313.04
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,456.01,329.03
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,477.33,344.64
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,507.19,366.07
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,543.42,391.59
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,714.37,519.56
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,855.98,618.04
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,833.53,604.14
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,804.34,587.32
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,771.95,567.82
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,737.6,546.8
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,698.73,522.73
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,656.37,495.79
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,606.81,462.55
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,557.29,428.13
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,498.31,385.04
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,441.22,342.08
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,374.8,290.8
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,312.5,241.02
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,236.13,179.06
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,171.22,124.79
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,91.64,52.76
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,13.76,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,23.59,12.89
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,35.53,24.48
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,42.88,31.24
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,49.03,36.7
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,86.24,48.29
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,131.01,75.98
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,177.75,111.45
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,228.37,152.72
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,278.82,195.15
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,331.34,238.93
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,336.9,249.98
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,320.26,239.71
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,321.57,240.29
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,319.67,238.06
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,383.66,285.15
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,449.44,332.81
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,439.16,323.89
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,427.24,313.92
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,464.34,340.62
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,502.29,367.57
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,431.16,315.63
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,355.88,260.29
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,500.46,366.48
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,648.3,470.5
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,769.89,561.84
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,883.72,641.34
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,891.39,645.86
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,892.45,646.97
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,773.82,565.33
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,649.19,472.92
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,756.23,556.03
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,847.1,621.13
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,822.62,605.46
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,795.75,588.96
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,667.39,500.23
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,541.88,407.79
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,605.02,459.76
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,648.67,496.02
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,598.95,460.92
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,549.3,425.51
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,494.79,384.91
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,441.3,343.93
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,375.4,292.31
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,313.59,242.27
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,240.55,182.27
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,175.07,126.96
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,97.72,52.04
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,20.22,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,9.83,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,27.28,15.6
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,45.1,32.51
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,60.75,46.48
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,75.75,59.52
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,106.1,69.83
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,148.06,96.56
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,191.24,128.37
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,238.73,165.45
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,284.56,202.2
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,333.64,241.4
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,357.81,264.16
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,363.94,270.83
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,431.09,320.79
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,522.59,388.39
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,443.42,330.16
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,338.92,250.46
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,376.34,277.47
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,415.01,304.51
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,456.26,333.93
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,498.65,363.92
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,643.58,471.4
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,801.06,582.72
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,820.51,594.59
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,837.56,605.91
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,847.93,613.07
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,855.61,618.55
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,857.53,620.11
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,856.71,619.98
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,847.58,614.48
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,835.91,607.39
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,742.04,541.19
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,645.94,472.45
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,709.03,522.07
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,759.81,561.79
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,725.22,539.71
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,689.17,516.87
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,643.84,486.23
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,601.26,456.95
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,549.97,421.09
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,499.45,385.01
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,443.15,343.31
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,388.58,301.8
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,323.71,251.25
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,263.4,202.86
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,189.52,142.97
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,129.02,92.56
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,61.55,27.42
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,11.8,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,22.45,11.64
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,34.85,23.76
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,42.73,30.97
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,49.36,36.82
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,84.77,47.71
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,129.67,74.88
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,176.47,109.71
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,227.28,150.46
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,277.79,192.32
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,330.53,235.68
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,383.95,278.58
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,435.13,318.64
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,484.43,356.14
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,533.78,392.44
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,517.35,379.15
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,480.33,349.38
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,500.45,362.59
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,519.53,374.44
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,637.96,462.3
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,774.44,556.68
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,635.21,457.28
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,471.65,336.68
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,669.34,482.79
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,870.56,615.78
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,781.76,554.69
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,677.36,479.27
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,792.09,564.82
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,895.43,633.53
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,890.34,629.12
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,882.05,623.95
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,671.26,485.62
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,440.93,319.84
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,639.71,470.37
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,800.5,583.11
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,768.15,561.63
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,733.79,540.37
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,692.01,514.15
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,651.56,488.47
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,601.65,455.11
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,551.8,420.6
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,493.24,377.82
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,436.52,335.14
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,369.52,284.14
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,306.78,234.44
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,233.36,174.6
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,167.82,119.34
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,79.02,29.46
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,11.8,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,21.06,10.36
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,31.91,21.24
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,37.83,26.76
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,43.38,31.69
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,79.63,42.76
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,126.0,70.57
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,173.46,105.8
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,224.69,146.85
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,275.59,188.88
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,331.18,233.78
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,362.08,261.95
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,374.04,272.44
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,398.46,289.24
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,414.7,299.24
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,504.37,365.35
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,623.36,450.12
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,664.17,477.17
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,703.21,503.3
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,739.13,526.44
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,772.11,547.35
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,799.7,564.31
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,824.61,579.59
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,844.82,592.49
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,862.15,603.72
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,792.93,557.91
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,708.64,497.61
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,804.36,568.47
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,886.49,623.0
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,618.96,446.99
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,322.7,232.82
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,601.73,441.41
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,843.73,604.43
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,814.88,585.04
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,784.08,566.92
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,752.84,549.45
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,717.13,528.7
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,675.02,502.17
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,631.95,473.81
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,580.94,439.27
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,530.24,404.02
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,471.55,361.06
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,414.82,318.31
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,345.02,265.26
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,283.37,216.42
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,210.03,156.82
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,145.79,102.9
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,69.0,17.02
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,23.38,11.84
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,37.42,25.82
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,47.09,34.62
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,56.22,42.65
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,88.07,52.59
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,130.51,77.81
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,175.83,111.31
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,225.53,151.03
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,274.25,191.4
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,325.64,233.74
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,375.57,274.24
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,426.67,314.4
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,475.36,351.62
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,526.51,389.21
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,571.39,421.76
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,615.54,452.71
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,656.29,479.7
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,695.61,504.82
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,730.19,526.31
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,762.74,544.97
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,794.38,561.41
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,825.05,576.64
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,845.67,587.21
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,863.29,595.92
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,875.53,601.06
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,884.58,604.37
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,820.55,565.92
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,745.68,515.03
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,818.54,569.9
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,875.45,607.23
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,809.08,568.21
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,734.09,519.64
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,697.63,498.34
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,660.45,475.6
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,703.84,510.73
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,728.99,530.37
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,687.93,504.87
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,645.6,478.68
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,597.85,447.48
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,548.05,413.46
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,490.58,372.32
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,434.74,330.95
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,367.36,280.17
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,304.47,230.68
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,228.79,169.51
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,162.18,113.1
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,74.07,5.99
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,10.81,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,20.94,9.76
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,33.19,22.24
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,39.03,27.75
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,44.54,32.66
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,76.29,40.8
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,121.86,66.96
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,169.74,102.41
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,224.55,146.57
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,275.63,188.94
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,328.98,232.75
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,381.07,275.15
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,433.98,316.77
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,483.91,355.11
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,536.48,393.9
