Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,582.56,427.79
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,627.47,459.92
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,668.95,488.22
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,708.73,514.28
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,744.19,537.24
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,777.31,558.6
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,806.49,576.17
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,833.0,591.97
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,853.45,605.12
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,870.81,616.41
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,883.13,625.05
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,892.17,631.77
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,895.76,634.75
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,896.0,635.77
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,891.07,632.73
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,882.84,627.72
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,868.25,620.58
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,850.59,611.54
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,826.38,597.35
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,799.48,581.37
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,766.87,562.37
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,736.54,544.75
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,694.92,518.26
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,652.04,490.55
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,602.3,457.24
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,552.43,421.97
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,496.65,380.73
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,440.56,338.0
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,373.51,286.34
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,310.93,236.08
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,233.51,172.62
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,165.72,114.16
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,75.62,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,10.81,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,19.97,8.8
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,30.43,19.91
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,36.01,25.16
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,41.25,29.85
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,73.47,37.97
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,120.74,64.75
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,173.03,103.33
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,225.57,145.45
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,278.04,188.93
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,332.77,233.78
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,385.69,276.83
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,442.75,321.54
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,493.55,360.71
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,543.92,398.4
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,590.69,432.22
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,636.21,464.21
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,678.46,493.44
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,718.76,520.24
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,754.43,543.23
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,787.68,564.57
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,816.18,582.8
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,841.77,599.19
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,862.87,612.3
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,880.84,623.51
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,893.44,630.13
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,902.7,634.77
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,905.82,637.0
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,905.52,637.28
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,899.63,634.21
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,890.4,629.21
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,875.67,620.86
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,857.81,610.66
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,828.09,592.89
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,800.93,576.82
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,767.56,557.32
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,732.15,536.31
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,689.56,509.47
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,645.84,481.49
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,596.72,448.35
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,545.44,412.68
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,485.79,369.25
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,428.12,325.88
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,359.39,273.62
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,295.42,222.88
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,217.19,159.81
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,148.9,101.36
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,67.0,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,6.88,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,24.1,11.4
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,41.31,28.99
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,52.19,38.9
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,64.35,49.53
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,91.67,57.78
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,133.97,82.11
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,178.93,114.44
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,227.95,152.64
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,196.47,140.38
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,147.04,110.01
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,240.54,179.2
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,351.83,259.82
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,369.56,272.05
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,383.76,281.63
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,381.91,279.96
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,373.01,273.02
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,446.04,325.34
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,527.17,381.82
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,643.59,467.47
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,777.34,560.39
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,736.43,528.08
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,680.38,484.64
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,778.11,557.16
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,875.19,621.77
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,887.8,630.36
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,897.16,637.75
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,900.72,640.73
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,900.94,641.76
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,894.97,638.98
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,885.7,634.24
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,871.14,626.19
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,853.51,616.24
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,829.79,602.34
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,807.85,589.64
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,774.41,570.04
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,738.84,548.83
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,696.97,522.12
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,653.75,494.07
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,602.9,459.21
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,554.39,424.67
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,495.51,380.97
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,438.31,337.13
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,369.91,283.96
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,306.07,232.25
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,227.65,167.99
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,159.07,107.11
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,60.27,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,8.85,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,20.67,8.69
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,33.62,22.7
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,42.26,30.72
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,50.42,38.01
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,80.47,47.19
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,125.86,73.54
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,172.52,107.56
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,223.4,148.16
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,273.78,189.81
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,326.19,232.83
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,376.67,274.23
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,428.24,315.45
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,477.1,353.66
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,528.31,392.4
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,573.84,426.82
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,618.54,459.88
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,658.66,488.11
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,697.19,514.59
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,731.66,538.85
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,764.01,560.43
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,790.95,577.03
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,815.07,591.74
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,834.22,604.39
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,850.52,615.28
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,861.18,621.31
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,868.77,625.47
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,870.61,627.28
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,869.35,627.23
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,861.04,622.7
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,849.79,616.38
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,836.21,608.63
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,817.31,597.41
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,784.07,576.55
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,749.4,554.54
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,713.79,532.13
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,676.71,508.3
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,573.78,434.98
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,473.72,361.9
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,445.91,343.61
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,423.35,328.14
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,358.71,278.81
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,306.14,237.6
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,247.02,191.08
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,191.94,146.45
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,131.16,96.42
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,70.84,45.15
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,27.34,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,17.79,6.23
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,35.31,23.96
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,45.1,32.97
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,54.35,41.19
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,76.62,45.06
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,117.8,66.91
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,170.2,113.72
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,208.04,150.47
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,241.7,179.14
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,265.55,199.23
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,313.11,235.24
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,362.57,272.82
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,365.43,275.12
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,359.42,269.84
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,467.38,353.16
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,614.15,463.28
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,655.21,492.36
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,694.63,520.13
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,680.8,505.93
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,653.05,481.34
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,652.15,478.71
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,647.62,473.27
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,675.74,493.95
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,703.74,514.35
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,573.77,420.11
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,437.53,319.34
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,662.96,491.29
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,870.26,636.53
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,864.38,632.12
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,855.36,627.11
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,839.64,618.75
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,825.36,611.45
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,759.36,567.34
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,689.6,517.18
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,704.6,532.91
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,704.36,535.59
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,662.82,507.54
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,622.42,479.81
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,571.24,443.25
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,520.37,405.97
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,461.16,360.58
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,404.06,315.48
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,335.42,260.34
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,271.96,207.61
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,194.03,142.86
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,126.85,81.13
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,46.47,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,17.01,5.24
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,33.74,22.59
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,42.78,31.04
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,51.34,38.77
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,76.26,45.59
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,119.01,69.53
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,114.98,76.27
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,92.11,69.13
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,126.36,95.98
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,160.79,122.47
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,239.43,181.71
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,325.86,246.32
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,306.19,231.19
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,275.78,207.47
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,346.26,260.33
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,418.94,313.92
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,456.19,340.32
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,494.95,367.62
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,512.89,380.6
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,531.0,393.77
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,538.99,397.92
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,545.52,401.0
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,649.9,478.86
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,759.92,558.48
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,712.74,523.17
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,664.94,487.79
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,767.82,567.67
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,863.16,635.44
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,856.0,630.63
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,845.75,624.54
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,693.84,517.25
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,533.79,396.83
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,650.97,488.89
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,744.85,560.57
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,685.88,519.97
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,625.12,477.33
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,581.07,446.28
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,537.08,414.64
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,455.95,354.39
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,372.49,291.22
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,321.42,251.68
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,272.78,213.05
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,218.13,169.22
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,166.95,127.13
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,106.35,77.2
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,55.49,32.14
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,21.45,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,18.78,5.84
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,36.58,24.92
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,56.96,43.1
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,74.08,58.25
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,96.15,72.49
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,121.51,91.57
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,143.25,108.77
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,164.51,125.63
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,210.38,159.84
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,258.61,196.23
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,254.05,193.98
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,238.54,182.48
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,334.4,254.91
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,444.92,337.12
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,395.47,299.65
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,332.23,250.86
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,427.83,322.62
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,533.38,399.34
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,586.47,438.37
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,644.64,480.88
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,665.06,493.97
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,684.35,506.36
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,687.3,507.24
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,689.13,507.38
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,693.33,510.43
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,696.13,512.55
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,666.83,490.94
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,636.04,468.43
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,331.9,251.0
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,30.96,18.79
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,48.39,32.78
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,65.82,46.7
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,72.1,51.75
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,78.39,56.85
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,56.57,39.78
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,34.79,22.5
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,47.36,32.75
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,59.93,43.03
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,52.66,37.39
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,45.4,31.68
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,38.14,25.83
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,30.89,19.89
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,23.64,13.9
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,16.39,7.83
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,10.6,2.87
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.48,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.96,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.41,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.85,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.82,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.79,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,22.2,12.93
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,38.63,26.54
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,43.48,30.42
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,48.32,34.29
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,69.64,51.59
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,90.95,68.71
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,135.65,104.43
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,180.41,139.68
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,186.77,144.35
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,193.19,149.15
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,110.08,83.03
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,25.16,14.72
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,30.49,19.03
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,35.82,23.3
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,131.63,99.81
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,227.61,174.66
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,179.49,136.99
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,130.91,98.82
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,130.49,98.37
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,130.06,97.88
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,206.06,157.52
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,283.07,216.88
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,238.89,183.01
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,194.57,148.9
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,281.81,217.85
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,366.78,283.92
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,295.92,229.52
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,219.36,170.1
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,195.74,151.98
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,172.22,133.7
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,203.53,159.77
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,242.1,191.36
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,214.57,170.21
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,187.09,148.84
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,157.68,125.16
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,128.64,101.36
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,94.16,72.77
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,65.67,48.75
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,41.86,28.27
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,17.38,5.38
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.85,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,14.96,2.54
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,29.76,19.68
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,49.2,37.39
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,68.34,54.65
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,88.78,68.93
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,110.49,86.42
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,113.65,88.81
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,115.44,90.03
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,146.67,114.67
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,178.81,139.68
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,197.18,153.52
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,215.77,167.41
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,246.41,190.53
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,282.0,217.19
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,364.37,280.22
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,457.15,349.86
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,444.1,338.78
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,427.91,325.47
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,462.04,350.73
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,498.73,377.4
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,469.42,354.89
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,437.49,330.59
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,426.06,322.15
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,413.9,313.08
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,404.32,306.1
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,394.32,298.83
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,399.83,303.31
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,405.26,307.71
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,427.45,325.16
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,449.47,342.4
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,397.63,303.83
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,345.66,264.98
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,362.16,278.92
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,377.9,292.03
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,452.72,352.62
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,520.11,406.16
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,505.45,396.78
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,494.82,390.41
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,449.97,357.06
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,404.9,322.92
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,389.06,310.68
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,369.56,293.96
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,300.18,237.0
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,235.55,182.41
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,163.01,120.28
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,95.41,45.92
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,34.97,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,13.17,0.88
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,26.78,17.04
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,32.6,22.76
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,38.07,27.82
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,59.97,32.92
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,106.06,57.12
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,154.01,91.63
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,208.81,135.96
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,259.84,178.97
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,313.0,223.46
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,364.68,266.62
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,417.09,309.03
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,470.35,350.53
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,519.84,387.83
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,566.08,422.29
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,611.11,454.83
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,652.22,483.26
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,691.5,509.67
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,726.28,532.43
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,758.62,552.96
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,787.65,570.77
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,814.05,586.84
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,834.08,599.29
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,850.94,609.83
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,862.8,616.83
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,871.31,621.84
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,873.8,623.71
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,872.87,623.62
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,867.18,621.39
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,858.14,617.17
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,842.9,608.42
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,824.55,597.81
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,800.53,583.56
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,773.75,567.54
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,740.59,546.65
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,705.32,524.28
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,667.94,500.76
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,625.12,473.09
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,574.86,438.47
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,524.59,402.73
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,465.39,358.36
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,407.97,313.68
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,341.29,260.71
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,277.73,208.03
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,197.58,141.12
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,122.83,48.16
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,46.8,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,12.35,0.0
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,25.03,15.64
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,30.09,20.73
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,34.86,25.2
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,56.61,29.97
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,108.27,57.64
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,158.23,93.86
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,211.93,138.21
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,265.28,184.56
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,320.53,232.65
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,377.67,282.01
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,431.48,327.65
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,482.8,370.27
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,533.6,411.24
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,581.46,448.68
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,627.97,484.02
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,670.38,515.48
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,710.8,544.71
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,746.92,569.93
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,780.46,592.96
