Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,808.88,611.32
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,834.3,627.52
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,854.89,641.45
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,872.2,653.28
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,884.8,661.96
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,893.94,668.42
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,897.06,670.69
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,896.64,670.73
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,890.41,667.18
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,880.71,661.44
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,865.12,651.57
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,846.32,639.61
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,821.12,623.49
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,793.24,605.51
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,759.16,583.86
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,727.01,563.45
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,684.53,534.37
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,640.65,503.69
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,588.76,465.17
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,536.82,425.59
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,475.44,377.65
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,415.92,329.46
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,347.44,273.07
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,282.11,217.02
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,198.14,144.49
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,119.21,34.08
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,45.66,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,2.4,13.5,39.5,12.43,0.0
2016,9,30,7,0,406.0,33.0,2.6,14.0,79.0,25.17,15.87
2016,9,30,7,15,501.5,42.0,2.55,14.5,132.0,30.22,21.03
2016,9,30,7,30,597.0,51.0,2.5,15.0,185.0,35.0,25.56
2016,9,30,7,45,654.0,57.5,2.5,15.5,241.5,58.9,32.8
2016,9,30,8,0,711.0,64.0,2.5,16.0,298.0,107.6,57.42
2016,9,30,8,15,748.0,68.5,2.35,16.5,354.0,157.96,93.77
2016,9,30,8,30,785.0,73.0,2.2,17.0,410.0,211.97,138.3
2016,9,30,8,45,810.5,76.5,2.05,18.0,463.0,265.61,184.67
2016,9,30,9,0,836.0,80.0,1.9,19.0,516.0,321.06,232.46
2016,9,30,9,15,854.5,83.0,1.9,19.0,564.0,378.8,282.34
2016,9,30,9,30,873.0,86.0,1.9,19.0,612.0,433.14,328.52
2016,9,30,9,45,885.5,88.5,1.9,19.5,654.5,484.5,370.54
2016,9,30,10,0,898.0,91.0,1.9,20.0,697.0,535.2,410.66
2016,9,30,10,15,907.5,92.5,1.85,20.5,732.5,582.43,446.7
2016,9,30,10,30,917.0,94.0,1.8,21.0,768.0,628.25,480.47
2016,9,30,10,45,923.5,95.5,1.8,21.5,795.5,670.56,510.96
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,710.78,539.16
2016,9,30,11,15,934.0,98.0,1.75,22.0,842.5,746.52,563.05
2016,9,30,11,30,938.0,99.0,1.7,22.0,862.0,779.64,584.48
2016,9,30,11,45,943.0,98.0,1.7,22.5,873.5,808.81,602.39
2016,9,30,12,0,948.0,97.0,1.7,23.0,885.0,835.08,618.27
2016,9,30,12,15,948.0,97.0,1.7,23.0,887.0,855.31,631.32
2016,9,30,12,30,948.0,97.0,1.7,23.0,889.0,872.21,642.29
2016,9,30,12,45,946.5,96.5,1.75,23.5,882.0,883.96,649.29
2016,9,30,13,0,945.0,96.0,1.8,24.0,875.0,892.22,654.15
2016,9,30,13,15,941.5,95.0,1.8,24.0,859.0,894.76,656.15
2016,9,30,13,30,938.0,94.0,1.8,24.0,843.0,893.75,656.02
2016,9,30,13,45,931.5,93.0,1.85,24.0,818.5,886.69,652.64
2016,9,30,14,0,925.0,92.0,1.9,24.0,794.0,876.19,647.15
2016,9,30,14,15,917.0,90.5,1.9,24.0,762.0,860.56,637.87
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,841.71,626.58
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,816.2,611.31
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,787.95,594.14
2016,9,30,15,15,868.0,83.5,2.0,24.0,605.5,753.41,572.12
2016,9,30,15,30,852.0,81.0,2.0,24.0,560.0,716.74,548.46
2016,9,30,15,45,830.5,78.0,2.0,24.0,509.5,677.82,522.92
2016,9,30,16,0,809.0,75.0,2.0,24.0,459.0,633.57,492.79
2016,9,30,16,15,778.0,71.0,1.8,23.5,404.5,581.21,454.63
2016,9,30,16,30,747.0,67.0,1.6,23.0,350.0,528.9,415.44
2016,9,30,16,45,702.0,61.5,1.45,22.5,293.5,467.6,368.36
2016,9,30,17,0,657.0,56.0,1.3,22.0,237.0,408.31,321.03
2016,9,30,17,15,584.0,49.0,1.2,21.0,182.0,339.77,265.26
2016,9,30,17,30,511.0,42.0,1.1,20.0,127.0,274.57,209.84
2016,9,30,17,45,383.0,30.5,1.05,19.5,80.0,190.82,137.46
2016,9,30,18,0,255.0,19.0,1.0,19.0,33.0,111.28,13.02
2016,9,30,18,15,127.5,9.5,1.0,18.5,16.5,42.69,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,122.5,18.0,0.6,15.5,31.5,13.98,0.0
2016,10,1,7,0,245.0,36.0,0.6,16.0,63.0,27.62,17.77
2016,10,1,7,15,305.0,53.0,0.75,16.5,106.5,39.73,29.16
2016,10,1,7,30,365.0,70.0,0.9,17.0,150.0,51.19,39.59
2016,10,1,7,45,405.0,84.0,1.05,17.5,197.0,70.88,47.43
2016,10,1,8,0,445.0,98.0,1.2,18.0,244.0,110.87,70.03
2016,10,1,8,15,398.5,128.0,1.15,18.5,276.0,156.65,106.69
2016,10,1,8,30,352.0,158.0,1.1,19.0,308.0,201.57,145.07
2016,10,1,8,45,391.0,172.5,1.05,19.5,359.0,241.16,176.45
2016,10,1,9,0,430.0,187.0,1.0,20.0,410.0,288.69,214.28
2016,10,1,9,15,335.0,228.5,1.0,20.5,412.5,319.27,240.99
2016,10,1,9,30,240.0,270.0,1.0,21.0,415.0,339.78,258.09
2016,10,1,9,45,127.0,249.5,1.0,21.5,327.0,285.59,217.98
2016,10,1,10,0,14.0,229.0,1.0,22.0,239.0,224.51,171.11
2016,10,1,10,15,47.5,284.5,0.95,22.5,319.5,292.0,221.85
2016,10,1,10,30,81.0,340.0,0.9,23.0,400.0,365.59,275.16
2016,10,1,10,45,53.0,320.0,0.9,23.5,360.0,335.32,251.51
2016,10,1,11,0,25.0,300.0,0.9,24.0,320.0,303.56,227.22
2016,10,1,11,15,464.0,202.5,0.85,24.0,578.0,516.1,390.2
2016,10,1,11,30,903.0,105.0,0.8,24.0,836.0,757.31,558.05
2016,10,1,11,45,593.5,253.0,0.8,24.5,736.5,693.63,507.15
2016,10,1,12,0,284.0,401.0,0.8,25.0,637.0,611.65,444.09
2016,10,1,12,15,266.0,406.5,0.75,25.0,627.5,612.21,444.5
2016,10,1,12,30,248.0,412.0,0.7,25.0,618.0,608.41,441.16
2016,10,1,12,45,157.5,397.5,0.65,25.0,528.0,525.8,382.89
2016,10,1,13,0,67.0,383.0,0.6,25.0,438.0,435.91,318.84
2016,10,1,13,15,149.0,387.0,0.55,25.0,506.0,516.34,377.67
2016,10,1,13,30,231.0,391.0,0.5,25.0,574.0,592.62,430.64
2016,10,1,13,45,558.0,245.5,0.5,25.5,670.5,731.47,530.89
2016,10,1,14,0,885.0,100.0,0.5,26.0,767.0,847.84,606.6
2016,10,1,14,15,514.5,218.5,0.6,25.5,602.5,663.89,485.69
2016,10,1,14,30,144.0,337.0,0.7,25.0,438.0,470.02,347.2
2016,10,1,14,45,216.0,310.0,0.8,25.0,451.5,498.62,372.59
2016,10,1,15,0,288.0,283.0,0.9,25.0,465.0,531.17,398.56
2016,10,1,15,15,150.0,237.0,1.0,25.0,331.5,364.95,277.72
2016,10,1,15,30,12.0,191.0,1.1,25.0,198.0,198.85,151.14
2016,10,1,15,45,6.0,116.5,1.2,25.0,120.0,118.06,89.18
2016,10,1,16,0,0.0,42.0,1.3,25.0,42.0,40.57,27.4
2016,10,1,16,15,0.0,36.5,1.25,24.5,36.5,35.25,23.29
2016,10,1,16,30,0.0,31.0,1.2,24.0,31.0,29.92,19.06
2016,10,1,16,45,0.0,26.0,1.2,23.5,26.0,25.09,15.16
2016,10,1,17,0,0.0,21.0,1.2,23.0,21.0,20.26,11.19
2016,10,1,17,15,0.0,16.0,1.1,22.0,16.0,15.43,7.17
2016,10,1,17,30,0.0,11.0,1.0,21.0,11.0,10.6,3.07
2016,10,1,17,45,0.0,6.5,0.95,20.5,6.5,6.26,0.0
2016,10,1,18,0,0.0,2.0,0.9,20.0,2.0,1.93,0.0
2016,10,1,18,15,0.0,1.0,0.9,19.5,1.0,0.98,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.85,15.5,33.5,14.86,0.0
2016,10,2,7,0,270.0,38.0,0.9,16.0,67.0,29.35,19.13
2016,10,2,7,15,365.5,52.0,0.95,16.5,117.0,39.86,29.24
2016,10,2,7,30,461.0,66.0,1.0,17.0,167.0,48.68,37.37
2016,10,2,7,45,523.0,76.0,1.1,17.5,221.0,65.77,41.92
2016,10,2,8,0,585.0,86.0,1.2,18.0,275.0,110.31,64.51
2016,10,2,8,15,628.0,93.0,1.15,19.0,329.5,156.52,96.58
2016,10,2,8,30,671.0,100.0,1.1,20.0,384.0,207.21,136.47
2016,10,2,8,45,700.5,106.0,1.1,21.0,436.0,257.92,178.63
2016,10,2,9,0,730.0,112.0,1.1,22.0,488.0,311.05,222.8
2016,10,2,9,15,752.5,116.5,1.15,22.5,536.0,362.56,265.74
2016,10,2,9,30,775.0,121.0,1.2,23.0,584.0,415.19,308.53
2016,10,2,9,45,789.5,125.5,1.25,23.5,626.0,467.75,350.05
2016,10,2,10,0,804.0,130.0,1.3,24.0,668.0,517.18,388.08
2016,10,2,10,15,816.0,133.0,1.3,24.0,703.5,563.44,423.27
2016,10,2,10,30,828.0,136.0,1.3,24.0,739.0,608.8,456.89
2016,10,2,10,45,835.0,139.0,1.35,24.5,766.5,649.91,486.15
2016,10,2,11,0,842.0,142.0,1.4,25.0,794.0,689.29,513.5
2016,10,2,11,15,848.0,143.0,1.4,25.0,813.5,724.15,537.84
2016,10,2,11,30,854.0,144.0,1.4,25.0,833.0,756.81,560.03
2016,10,2,11,45,890.0,125.0,1.45,25.5,851.5,789.48,580.56
2016,10,2,12,0,926.0,106.0,1.5,26.0,870.0,820.98,600.19
2016,10,2,12,15,926.5,106.5,1.5,26.0,872.0,841.59,613.26
2016,10,2,12,30,927.0,107.0,1.5,26.0,874.0,858.97,624.39
2016,10,2,12,45,925.5,106.5,1.5,26.5,867.0,870.4,630.54
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,878.43,634.63
2016,10,2,13,15,920.0,105.5,1.5,27.0,844.0,880.92,636.56
2016,10,2,13,30,916.0,105.0,1.5,27.0,828.0,879.96,636.47
2016,10,2,13,45,909.0,104.0,1.5,27.0,803.5,872.54,632.39
2016,10,2,14,0,902.0,103.0,1.5,27.0,779.0,861.77,626.33
2016,10,2,14,15,893.0,101.0,1.5,27.0,747.0,845.05,616.53
2016,10,2,14,30,884.0,99.0,1.5,27.0,715.0,825.21,604.82
2016,10,2,14,45,864.0,100.0,1.55,27.0,674.5,796.98,588.1
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,770.62,572.58
2016,10,2,15,15,826.5,98.0,1.6,27.0,588.0,735.54,550.54
2016,10,2,15,30,809.0,95.0,1.6,27.0,542.0,698.48,526.98
2016,10,2,15,45,785.0,91.0,1.6,27.0,491.5,654.1,497.98
2016,10,2,16,0,761.0,87.0,1.6,27.0,441.0,608.68,466.37
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.0,557.53,429.95
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,504.75,391.24
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,442.69,344.19
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,383.21,297.3
2016,10,2,17,15,515.0,54.5,1.15,24.0,168.0,310.05,238.72
2016,10,2,17,30,436.0,45.0,1.1,23.0,114.0,243.24,182.86
2016,10,2,17,45,304.5,31.5,1.05,22.0,70.0,160.91,112.11
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,81.27,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,15.32,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,30.24,19.6
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,41.12,30.04
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,51.43,39.42
2016,10,3,7,45,479.5,80.0,1.1,19.5,212.5,67.52,44.31
2016,10,3,8,0,546.0,90.0,1.2,20.0,266.0,109.69,65.2
2016,10,3,8,15,590.5,98.0,1.35,21.0,319.5,154.61,95.95
2016,10,3,8,30,635.0,106.0,1.5,22.0,373.0,204.24,134.59
2016,10,3,8,45,671.0,110.5,1.65,23.0,425.0,253.12,174.86
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,305.18,218.04
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,355.58,260.64
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,407.2,303.41
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,455.74,342.35
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,506.73,381.91
2016,10,3,10,15,549.5,230.5,2.05,25.5,606.0,505.52,380.56
2016,10,3,10,30,312.0,331.0,2.1,26.0,558.0,486.43,364.26
2016,10,3,10,45,256.0,355.5,2.15,26.5,546.0,489.51,365.45
2016,10,3,11,0,200.0,380.0,2.2,27.0,534.0,489.12,363.58
2016,10,3,11,15,209.0,389.5,2.2,27.0,554.0,513.85,381.27
2016,10,3,11,30,218.0,399.0,2.2,27.0,574.0,538.63,398.73
2016,10,3,11,45,535.0,269.5,2.25,27.5,706.5,661.97,491.96
2016,10,3,12,0,852.0,140.0,2.3,28.0,839.0,795.47,586.69
2016,10,3,12,15,852.5,140.0,2.3,28.0,841.0,814.8,598.38
2016,10,3,12,30,853.0,140.0,2.3,28.0,843.0,831.15,609.12
2016,10,3,12,45,854.5,138.0,2.35,28.0,837.0,843.24,617.52
2016,10,3,13,0,856.0,136.0,2.4,28.0,831.0,852.18,624.01
2016,10,3,13,15,851.5,135.0,2.4,28.0,815.0,853.95,625.52
2016,10,3,13,30,847.0,134.0,2.4,28.0,799.0,852.47,625.07
2016,10,3,13,45,841.5,131.0,2.45,28.5,775.5,844.84,619.85
2016,10,3,14,0,836.0,128.0,2.5,29.0,752.0,834.02,612.68
2016,10,3,14,15,826.0,126.0,2.5,28.5,720.5,817.47,603.88
2016,10,3,14,30,816.0,124.0,2.5,28.0,689.0,798.02,593.19
2016,10,3,14,45,798.5,122.5,2.5,28.0,649.5,770.46,575.82
2016,10,3,15,0,781.0,121.0,2.5,28.0,610.0,740.61,556.87
2016,10,3,15,15,761.5,117.5,2.5,28.0,565.5,707.52,535.56
2016,10,3,15,30,742.0,114.0,2.5,28.0,521.0,670.5,511.11
2016,10,3,15,45,715.5,109.0,2.5,28.0,471.0,625.59,479.79
2016,10,3,16,0,689.0,104.0,2.5,28.0,421.0,580.02,447.35
2016,10,3,16,15,652.0,97.5,2.3,27.5,368.5,525.95,407.96
2016,10,3,16,30,615.0,91.0,2.1,27.0,316.0,472.68,368.09
2016,10,3,16,45,562.5,82.5,1.9,26.5,262.0,410.06,319.86
2016,10,3,17,0,510.0,74.0,1.7,26.0,208.0,350.33,272.25
2016,10,3,17,15,430.5,62.5,1.55,25.0,156.0,278.69,214.41
2016,10,3,17,30,351.0,51.0,1.4,24.0,104.0,213.71,160.05
2016,10,3,17,45,231.0,34.0,1.25,23.0,62.5,136.99,93.6
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,49.69,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,72.0,20.5,2.25,20.5,28.0,17.21,0.0
2016,10,4,7,0,144.0,41.0,2.4,21.0,56.0,33.53,21.85
2016,10,4,7,15,236.5,59.0,2.55,21.5,101.5,44.87,32.76
2016,10,4,7,30,329.0,77.0,2.7,22.0,147.0,57.08,43.74
2016,10,4,7,45,410.5,86.5,2.85,22.5,200.0,70.1,47.41
2016,10,4,8,0,492.0,96.0,3.0,23.0,253.0,109.62,66.7
2016,10,4,8,15,538.0,104.5,3.2,23.5,305.0,152.34,95.74
2016,10,4,8,30,584.0,113.0,3.4,24.0,357.0,199.61,132.39
2016,10,4,8,45,333.0,166.5,3.6,24.5,309.5,223.37,162.32
2016,10,4,9,0,82.0,220.0,3.8,25.0,262.0,222.52,169.49
2016,10,4,9,15,52.5,221.5,3.75,25.0,249.5,220.65,168.63
2016,10,4,9,30,23.0,223.0,3.7,25.0,237.0,218.86,167.35
2016,10,4,9,45,174.5,257.5,3.65,25.0,372.5,312.51,238.58
2016,10,4,10,0,326.0,292.0,3.6,25.0,508.0,424.69,323.23
2016,10,4,10,15,243.5,321.5,3.55,25.0,487.5,426.69,324.28
2016,10,4,10,30,161.0,351.0,3.5,25.0,467.0,418.53,317.37
2016,10,4,10,45,179.0,365.0,3.45,25.5,498.5,451.58,341.22
2016,10,4,11,0,197.0,379.0,3.4,26.0,530.0,485.65,365.37
2016,10,4,11,15,218.5,386.5,3.4,26.0,558.0,516.94,388.23
2016,10,4,11,30,240.0,394.0,3.4,26.0,586.0,548.99,411.52
2016,10,4,11,45,543.0,260.0,3.4,26.5,701.5,657.13,495.32
2016,10,4,12,0,846.0,126.0,3.4,27.0,817.0,773.31,580.04
2016,10,4,12,15,613.0,247.5,3.35,27.0,749.0,730.2,545.81
2016,10,4,12,30,380.0,369.0,3.3,27.0,681.0,672.35,499.33
2016,10,4,12,45,613.0,246.5,3.3,27.5,744.0,753.32,561.89
2016,10,4,13,0,846.0,124.0,3.3,28.0,807.0,825.9,612.89
2016,10,4,13,15,567.0,248.5,3.25,28.0,703.0,730.57,544.04
2016,10,4,13,30,288.0,373.0,3.2,28.0,599.0,624.59,463.07
2016,10,4,13,45,559.0,244.0,3.15,28.0,665.0,724.45,541.69
2016,10,4,14,0,830.0,115.0,3.1,28.0,731.0,812.04,605.09
2016,10,4,14,15,820.0,113.0,3.05,28.0,700.0,795.43,593.79
2016,10,4,14,30,810.0,111.0,3.0,28.0,669.0,775.96,581.39
2016,10,4,14,45,793.0,110.0,2.95,28.5,630.5,749.4,563.03
2016,10,4,15,0,776.0,109.0,2.9,29.0,592.0,720.59,543.19
2016,10,4,15,15,757.0,105.5,2.8,29.0,548.0,685.54,519.81
2016,10,4,15,30,738.0,102.0,2.7,29.0,504.0,648.81,495.11
2016,10,4,15,45,712.5,97.5,2.6,29.0,455.5,607.41,465.81
2016,10,4,16,0,687.0,93.0,2.5,29.0,407.0,563.23,433.84
2016,10,4,16,15,650.5,87.5,2.2,28.5,355.0,510.82,395.23
2016,10,4,16,30,614.0,82.0,1.9,28.0,303.0,459.24,356.23
2016,10,4,16,45,560.0,75.0,1.65,28.0,250.5,397.86,308.17
2016,10,4,17,0,506.0,68.0,1.4,28.0,198.0,339.56,261.15
2016,10,4,17,15,423.0,57.0,1.3,27.0,147.5,267.61,203.59
2016,10,4,17,30,340.0,46.0,1.2,26.0,97.0,202.48,149.64
2016,10,4,17,45,213.5,30.5,1.1,25.5,57.5,125.54,82.85
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,40.22,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,106.5,18.5,1.5,21.5,29.5,14.57,0.0
2016,10,5,7,0,213.0,37.0,1.7,22.0,59.0,28.72,17.72
2016,10,5,7,15,315.0,51.0,1.9,22.5,106.0,38.45,27.15
2016,10,5,7,30,417.0,65.0,2.1,23.0,153.0,47.68,35.49
2016,10,5,7,45,492.5,72.5,2.35,23.5,206.5,58.82,37.78
2016,10,5,8,0,568.0,80.0,2.6,24.0,260.0,99.95,56.14
2016,10,5,8,15,612.5,87.0,2.6,24.5,313.5,145.07,86.38
2016,10,5,8,30,657.0,94.0,2.6,25.0,367.0,194.81,124.95
2016,10,5,8,45,696.5,96.0,2.65,25.5,419.0,243.33,165.04
2016,10,5,9,0,736.0,98.0,2.7,26.0,471.0,295.3,208.6
2016,10,5,9,15,757.5,101.5,2.65,26.5,517.5,348.3,252.94
2016,10,5,9,30,779.0,105.0,2.6,27.0,564.0,399.24,294.76
2016,10,5,9,45,798.0,106.5,2.55,27.5,605.5,447.95,333.83
2016,10,5,10,0,817.0,108.0,2.5,28.0,647.0,496.84,371.82
2016,10,5,10,15,828.0,110.5,2.45,28.5,681.0,542.29,406.13
2016,10,5,10,30,839.0,113.0,2.4,29.0,715.0,586.7,438.61
2016,10,5,10,45,847.5,114.0,2.4,29.5,742.0,628.33,468.37
2016,10,5,11,0,856.0,115.0,2.4,30.0,769.0,666.36,494.9
2016,10,5,11,15,861.0,116.0,2.35,30.0,787.5,700.07,518.61
2016,10,5,11,30,866.0,117.0,2.3,30.0,806.0,731.45,539.46
2016,10,5,11,45,875.0,114.0,2.3,30.5,818.0,759.45,556.67
2016,10,5,12,0,884.0,111.0,2.3,31.0,830.0,784.92,572.12
2016,10,5,12,15,884.5,111.0,2.25,31.0,831.5,804.02,584.12
2016,10,5,12,30,885.0,111.0,2.2,31.0,833.0,820.03,594.16
2016,10,5,12,45,884.0,110.0,2.2,31.5,826.0,830.67,599.93
2016,10,5,13,0,883.0,109.0,2.2,32.0,819.0,838.05,603.72
2016,10,5,13,15,878.5,108.0,2.2,32.0,803.0,839.26,604.85
2016,10,5,13,30,874.0,107.0,2.2,32.0,787.0,837.15,604.02
2016,10,5,13,45,868.5,105.5,2.25,32.0,763.5,830.44,600.71
2016,10,5,14,0,863.0,104.0,2.3,32.0,740.0,820.51,595.44
2016,10,5,14,15,853.5,102.0,2.3,32.0,708.5,803.68,585.37
2016,10,5,14,30,844.0,100.0,2.3,32.0,677.0,783.91,573.46
2016,10,5,14,45,831.5,97.5,2.35,32.0,638.5,762.44,560.78
2016,10,5,15,0,819.0,95.0,2.4,32.0,600.0,734.57,543.74
2016,10,5,15,15,801.0,92.0,2.4,31.5,555.5,699.76,522.62
2016,10,5,15,30,783.0,89.0,2.4,31.0,511.0,663.11,499.95
2016,10,5,15,45,759.0,85.0,2.45,31.0,462.0,619.69,470.92
2016,10,5,16,0,735.0,81.0,2.5,31.0,413.0,575.36,439.72
2016,10,5,16,15,699.5,76.0,2.3,30.5,360.0,522.3,401.26
2016,10,5,16,30,664.0,71.0,2.1,30.0,307.0,472.18,363.79
2016,10,5,16,45,613.0,64.5,1.95,29.5,253.5,411.15,317.04
2016,10,5,17,0,562.0,58.0,1.8,29.0,200.0,352.98,270.75
2016,10,5,17,15,478.5,49.5,1.6,28.0,149.0,281.59,213.17
2016,10,5,17,30,395.0,41.0,1.4,27.0,98.0,217.1,159.16
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.5,135.4,86.89
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,45.98,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,14.19,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,27.96,16.97
2016,10,6,7,15,326.5,49.0,1.65,22.5,105.0,36.92,25.82
2016,10,6,7,30,431.0,62.0,1.8,23.0,152.0,45.73,33.8
2016,10,6,7,45,524.0,66.0,1.95,23.5,208.0,52.39,33.01
2016,10,6,8,0,617.0,70.0,2.1,24.0,264.0,93.43,49.45
2016,10,6,8,15,659.5,75.5,2.1,24.5,317.5,139.69,80.09
2016,10,6,8,30,702.0,81.0,2.1,25.0,371.0,190.22,119.31
2016,10,6,8,45,406.5,151.5,2.15,25.5,324.5,222.2,157.68
2016,10,6,9,0,111.0,222.0,2.2,26.0,278.0,231.85,174.67
2016,10,6,9,15,165.0,244.0,2.2,26.5,336.0,273.72,205.6
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,324.77,243.45
2016,10,6,9,45,249.5,282.0,2.2,27.5,438.0,362.41,271.31
2016,10,6,10,0,280.0,298.0,2.2,28.0,482.0,405.87,303.15
2016,10,6,10,15,288.0,309.5,2.2,28.5,507.5,435.72,324.62
2016,10,6,10,30,296.0,321.0,2.2,29.0,533.0,465.67,345.81
2016,10,6,10,45,601.0,206.0,2.25,29.5,656.5,559.06,416.57
2016,10,6,11,0,906.0,91.0,2.3,30.0,780.0,673.39,500.61
2016,10,6,11,15,911.0,91.5,2.35,30.0,798.5,708.0,524.53
2016,10,6,11,30,916.0,92.0,2.4,30.0,817.0,740.1,545.97
2016,10,6,11,45,620.0,237.0,2.45,30.5,730.5,688.64,505.7
2016,10,6,12,0,324.0,382.0,2.5,31.0,644.0,619.27,450.67
2016,10,6,12,15,621.0,238.5,2.5,31.0,742.0,723.6,530.26
2016,10,6,12,30,918.0,95.0,2.5,31.0,840.0,827.18,601.83
2016,10,6,12,45,513.5,244.5,2.55,31.0,661.0,665.54,488.74
2016,10,6,13,0,109.0,394.0,2.6,31.0,482.0,480.36,350.47
2016,10,6,13,15,189.0,383.0,2.6,31.0,531.5,542.68,397.57
2016,10,6,13,30,269.0,372.0,2.6,31.0,581.0,605.86,443.42
2016,10,6,13,45,583.5,230.0,2.6,31.5,663.5,727.83,534.9
2016,10,6,14,0,898.0,88.0,2.6,32.0,746.0,828.64,603.91
2016,10,6,14,15,586.0,200.5,2.6,31.5,622.5,695.24,513.22
2016,10,6,14,30,274.0,313.0,2.6,31.0,499.0,552.06,408.39
2016,10,6,14,45,551.0,203.0,2.6,31.0,549.5,654.27,488.7
2016,10,6,15,0,828.0,93.0,2.6,31.0,600.0,735.74,548.85
2016,10,6,15,15,809.5,90.0,2.6,31.0,555.0,700.37,525.3
2016,10,6,15,30,791.0,87.0,2.6,31.0,510.0,663.17,501.1
2016,10,6,15,45,763.5,84.0,2.6,31.0,460.0,618.34,470.61
2016,10,6,16,0,736.0,81.0,2.6,31.0,410.0,572.82,438.19
2016,10,6,16,15,699.5,76.5,2.4,30.5,357.0,521.94,401.14
2016,10,6,16,30,663.0,72.0,2.2,30.0,304.0,469.93,362.2
2016,10,6,16,45,604.5,66.0,2.05,29.5,249.5,405.82,312.98
2016,10,6,17,0,546.0,60.0,1.9,29.0,195.0,345.19,264.69
2016,10,6,17,15,460.0,50.5,1.75,28.0,144.0,272.64,206.16
2016,10,6,17,30,374.0,41.0,1.6,27.0,93.0,207.24,151.43
2016,10,6,17,45,229.0,26.5,1.45,26.5,54.0,123.72,76.29
2016,10,6,18,0,84.0,12.0,1.3,26.0,15.0,35.7,0.0
2016,10,6,18,15,42.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.85,21.5,29.0,16.22,0.0
2016,10,7,7,0,258.0,33.0,1.0,22.0,58.0,26.26,15.48
2016,10,7,7,15,364.5,44.5,1.1,22.5,105.5,33.53,22.93
2016,10,7,7,30,471.0,56.0,1.2,23.0,153.0,40.38,29.21
2016,10,7,7,45,558.0,59.5,1.3,23.5,208.5,46.02,28.38
2016,10,7,8,0,645.0,63.0,1.4,24.0,264.0,88.05,44.46
2016,10,7,8,15,322.5,73.5,1.55,24.5,174.0,97.14,60.04
2016,10,7,8,30,0.0,84.0,1.7,25.0,84.0,80.86,60.19
2016,10,7,8,45,396.0,79.5,1.85,25.5,278.5,155.89,106.28
2016,10,7,9,0,792.0,75.0,2.0,26.0,473.0,290.03,202.48
2016,10,7,9,15,396.5,118.5,2.15,26.0,318.0,236.23,173.64
2016,10,7,9,30,1.0,162.0,2.3,26.0,163.0,154.72,116.92
2016,10,7,9,45,4.5,183.0,2.5,26.5,186.5,176.24,133.2
2016,10,7,10,0,8.0,204.0,2.7,27.0,210.0,198.17,149.46
2016,10,7,10,15,10.0,213.5,2.85,27.0,221.0,209.04,157.49
2016,10,7,10,30,12.0,223.0,3.0,27.0,232.0,220.06,165.67
2016,10,7,10,45,448.0,158.5,3.15,27.5,498.0,420.2,322.2
2016,10,7,11,0,884.0,94.0,3.3,28.0,764.0,659.38,499.46
2016,10,7,11,15,609.5,229.5,3.45,28.0,697.0,631.74,474.49
2016,10,7,11,30,335.0,365.0,3.6,28.0,630.0,586.63,437.16
2016,10,7,11,45,338.0,369.5,3.8,28.5,639.5,605.44,450.49
2016,10,7,12,0,341.0,374.0,4.0,29.0,649.0,623.34,462.78
2016,10,7,12,15,248.0,390.0,4.15,29.0,590.0,577.14,428.44
2016,10,7,12,30,155.0,406.0,4.3,29.0,531.0,524.1,388.89
2016,10,7,12,45,486.0,273.0,4.5,29.0,661.0,670.03,502.91
2016,10,7,13,0,817.0,140.0,4.7,29.0,791.0,812.26,608.16
2016,10,7,13,15,812.0,139.0,4.8,28.5,775.0,813.25,610.24
2016,10,7,13,30,807.0,138.0,4.9,28.0,759.0,811.13,611.1
2016,10,7,13,45,495.5,246.5,5.05,28.0,624.5,668.72,507.22
2016,10,7,14,0,184.0,355.0,5.2,28.0,490.0,516.32,389.83
2016,10,7,14,15,472.0,245.0,5.25,27.5,568.5,645.52,494.22
2016,10,7,14,30,760.0,135.0,5.3,27.0,647.0,754.66,579.92
2016,10,7,14,45,417.5,202.5,5.4,27.0,481.5,548.58,425.02
2016,10,7,15,0,75.0,270.0,5.5,27.0,316.0,335.69,257.62
2016,10,7,15,15,43.5,227.0,5.45,26.5,253.5,266.23,205.17
2016,10,7,15,30,12.0,184.0,5.4,26.0,191.0,191.82,147.44
2016,10,7,15,45,70.0,187.0,5.4,26.0,219.0,241.75,188.7
2016,10,7,16,0,128.0,190.0,5.4,26.0,247.0,289.87,227.86
2016,10,7,16,15,326.5,145.0,5.35,25.5,264.5,362.16,288.44
2016,10,7,16,30,525.0,100.0,5.3,25.0,282.0,421.09,336.4
2016,10,7,16,45,470.0,89.0,5.3,24.5,230.5,357.04,284.8
2016,10,7,17,0,415.0,78.0,5.3,24.0,179.0,299.26,236.89
2016,10,7,17,15,331.0,63.5,5.15,23.0,130.5,229.12,178.19
2016,10,7,17,30,247.0,49.0,5.0,22.0,82.0,166.66,124.59
2016,10,7,17,45,123.5,30.0,4.9,21.5,46.5,85.36,50.47
2016,10,7,18,0,0.0,11.0,4.8,21.0,11.0,10.81,0.0
2016,10,7,18,15,0.0,5.5,4.75,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,4.05,14.0,28.0,16.22,0.0
2016,10,8,7,0,250.0,33.0,4.2,14.0,56.0,25.6,15.36
2016,10,8,7,15,352.5,46.0,4.25,14.5,104.0,35.16,25.13
2016,10,8,7,30,455.0,59.0,4.3,15.0,152.0,43.33,32.81
2016,10,8,7,45,521.0,67.5,4.4,16.0,205.0,51.36,40.02
2016,10,8,8,0,587.0,76.0,4.5,17.0,258.0,93.84,53.13
2016,10,8,8,15,631.0,82.5,4.4,17.5,311.0,139.17,83.5
2016,10,8,8,30,675.0,89.0,4.3,18.0,364.0,188.99,122.98
2016,10,8,8,45,706.5,93.5,4.25,18.5,415.0,238.42,165.32
2016,10,8,9,0,738.0,98.0,4.2,19.0,466.0,290.41,210.57
2016,10,8,9,15,760.0,102.0,4.1,19.5,512.5,343.88,256.94
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,395.28,300.82
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,444.08,341.03
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,492.99,380.02
2016,10,8,10,15,831.0,112.0,3.8,22.5,676.5,538.33,415.76
2016,10,8,10,30,843.0,114.0,3.7,23.0,711.0,582.68,449.68
2016,10,8,10,45,853.0,115.0,3.65,23.5,738.5,623.66,480.3
2016,10,8,11,0,863.0,116.0,3.6,24.0,766.0,664.01,509.63
2016,10,8,11,15,868.5,117.0,3.5,24.5,784.5,698.06,533.58
2016,10,8,11,30,874.0,118.0,3.4,25.0,803.0,729.78,554.88
2016,10,8,11,45,877.0,118.5,3.35,25.5,813.5,756.71,571.92
2016,10,8,12,0,880.0,119.0,3.3,26.0,824.0,780.88,586.95
2016,10,8,12,15,703.0,211.0,3.25,26.0,775.0,755.77,567.47
2016,10,8,12,30,526.0,303.0,3.2,26.0,726.0,720.02,538.15
2016,10,8,12,45,703.5,209.5,3.2,26.5,769.5,780.39,584.42
2016,10,8,13,0,881.0,116.0,3.2,27.0,813.0,833.9,620.63
2016,10,8,13,15,876.5,115.0,3.2,27.0,797.0,835.02,621.43
2016,10,8,13,30,872.0,114.0,3.2,27.0,781.0,832.85,620.52
2016,10,8,13,45,867.5,111.5,3.2,27.5,757.5,825.87,615.27
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,815.66,608.01
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.0,802.17,599.86
2016,10,8,14,30,843.0,105.0,3.2,28.0,670.0,782.18,587.35
2016,10,8,14,45,818.5,107.0,3.2,28.0,629.0,752.66,568.28
2016,10,8,15,0,794.0,109.0,3.2,28.0,588.0,721.09,547.75
2016,10,8,15,15,774.5,105.5,3.2,27.5,543.5,685.41,525.2
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,648.02,500.73
2016,10,8,15,45,735.0,95.0,3.2,27.0,450.5,607.33,471.69
2016,10,8,16,0,715.0,88.0,3.2,27.0,402.0,563.32,439.59
2016,10,8,16,15,677.0,82.5,2.95,26.5,349.0,509.55,399.37
2016,10,8,16,30,639.0,77.0,2.7,26.0,296.0,456.69,358.7
2016,10,8,16,45,591.5,68.5,2.45,25.5,243.0,396.8,311.32
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,339.48,264.24
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,266.13,203.7
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,200.14,147.22
2016,10,8,17,45,226.5,25.0,1.65,22.0,49.5,116.83,65.2
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,33.62,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.5,2.65,12.5,31.5,13.27,0.0
2016,10,9,7,0,394.0,27.0,2.9,13.0,63.0,20.69,11.26
2016,10,9,7,15,500.5,35.5,2.95,13.5,115.0,27.96,18.91
2016,10,9,7,30,607.0,44.0,3.0,14.0,167.0,33.12,23.88
2016,10,9,7,45,668.5,50.0,3.05,15.0,223.0,39.43,29.59
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,87.48,43.52
2016,10,9,8,15,623.0,87.0,3.15,17.0,303.0,140.66,85.24
2016,10,9,8,30,516.0,118.0,3.2,18.0,327.0,185.53,126.42
2016,10,9,8,45,521.5,135.5,3.3,19.0,370.5,231.74,165.54
2016,10,9,9,0,527.0,153.0,3.4,20.0,414.0,278.13,204.97
2016,10,9,9,15,551.5,161.5,3.3,20.5,458.0,323.05,242.65
2016,10,9,9,30,576.0,170.0,3.2,21.0,502.0,369.6,281.0
2016,10,9,9,45,751.0,125.0,3.15,21.5,590.5,433.58,331.4
2016,10,9,10,0,926.0,80.0,3.1,22.0,679.0,516.84,396.31
2016,10,9,10,15,936.0,81.5,3.05,22.0,714.5,564.68,434.57
2016,10,9,10,30,946.0,83.0,3.0,22.0,750.0,611.05,470.83
2016,10,9,10,45,953.0,84.0,3.0,22.5,777.5,653.44,502.48
2016,10,9,11,0,960.0,85.0,3.0,23.0,805.0,693.68,531.73
2016,10,9,11,15,964.5,86.0,3.0,23.5,824.5,729.89,557.09
2016,10,9,11,30,969.0,87.0,3.0,24.0,844.0,763.41,578.79
2016,10,9,11,45,969.5,88.5,3.05,24.5,854.0,791.66,596.95
2016,10,9,12,0,970.0,90.0,3.1,25.0,864.0,816.74,612.89
2016,10,9,12,15,970.5,90.5,3.1,25.0,865.5,837.54,626.84
2016,10,9,12,30,971.0,91.0,3.1,25.0,867.0,854.97,638.58
2016,10,9,12,45,969.0,90.5,3.15,25.0,859.5,865.93,646.37
