Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,967.0,90.0,3.2,25.0,852.0,873.31,651.91
2016,10,9,13,15,963.5,89.5,3.2,25.0,835.5,875.89,654.06
2016,10,9,13,30,960.0,89.0,3.2,25.0,819.0,874.87,653.96
2016,10,9,13,45,953.0,88.0,3.25,25.0,794.0,866.92,649.63
2016,10,9,14,0,946.0,87.0,3.3,25.0,769.0,855.49,643.08
2016,10,9,14,15,937.5,86.0,3.3,24.5,736.0,839.48,634.47
2016,10,9,14,30,929.0,85.0,3.3,24.0,703.0,820.25,623.7
2016,10,9,14,45,914.5,83.5,3.3,24.0,662.5,792.82,606.02
2016,10,9,15,0,900.0,82.0,3.3,24.0,622.0,762.71,586.44
2016,10,9,15,15,883.0,79.5,3.15,23.5,575.5,727.25,563.37
2016,10,9,15,30,866.0,77.0,3.0,23.0,529.0,689.72,538.59
2016,10,9,15,45,840.5,74.0,2.85,23.0,477.0,648.0,508.96
2016,10,9,16,0,815.0,71.0,2.7,23.0,425.0,601.44,474.11
2016,10,9,16,15,780.0,67.0,2.45,22.5,369.5,547.46,433.34
2016,10,9,16,30,745.0,63.0,2.2,22.0,314.0,493.86,391.6
2016,10,9,16,45,689.0,57.5,1.95,21.5,257.0,428.64,339.43
2016,10,9,17,0,633.0,52.0,1.7,21.0,200.0,369.22,289.8
2016,10,9,17,15,542.5,43.5,1.7,20.0,146.0,293.18,226.47
2016,10,9,17,30,452.0,35.0,1.7,19.0,92.0,224.77,166.63
2016,10,9,17,45,226.0,17.5,1.7,18.5,46.0,106.1,53.91
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,14.25,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,22.77,12.86
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,29.83,20.65
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,36.45,26.98
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,41.58,31.66
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,88.33,46.5
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,141.08,81.41
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,194.44,122.98
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,247.7,167.66
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,303.3,214.58
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,356.72,259.61
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,410.83,303.85
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,465.77,347.09
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,517.02,386.03
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,564.54,422.08
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,610.69,455.96
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,652.98,485.71
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,693.23,513.19
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,729.09,536.99
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,762.35,557.62
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,791.29,574.71
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,817.3,589.83
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,837.04,602.85
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,853.41,613.9
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,864.27,620.36
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,871.6,624.74
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,873.38,626.99
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,871.61,627.16
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,863.67,623.55
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,852.28,617.87
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,834.26,607.34
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,813.08,594.86
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,786.47,580.0
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,757.15,563.13
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,724.35,544.21
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,685.71,520.89
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,639.95,490.11
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,593.17,457.21
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,538.1,417.68
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,483.6,377.09
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,421.3,328.19
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,359.86,278.08
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,283.58,215.78
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,215.13,156.75
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,101.0,43.76
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,13.76,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,21.94,11.79
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,29.05,19.68
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,35.72,25.98
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,39.29,29.25
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,84.95,44.15
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,136.57,77.5
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,188.79,117.52
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,240.44,160.52
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,294.39,206.13
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,347.23,250.95
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,400.77,295.26
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,451.25,335.39
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,504.14,375.67
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,551.02,411.01
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,596.62,444.29
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,637.98,474.02
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,677.36,501.64
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,712.26,526.61
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,744.58,548.69
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,772.46,566.01
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,797.46,581.41
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,816.76,594.26
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,832.76,605.08
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,844.1,612.31
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,851.99,617.42
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,853.09,618.5
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,850.69,617.51
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,843.5,614.05
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,832.92,608.5
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,815.35,598.0
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,794.66,585.54
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,767.03,568.84
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,736.95,550.41
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,704.65,531.0
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,666.64,507.29
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,622.16,476.42
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,576.74,443.86
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,522.02,404.07
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,467.94,363.35
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,406.73,315.12
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,346.47,265.85
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,270.96,204.24
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,203.5,146.12
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,94.89,31.71
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,15.24,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.16,13.73
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,33.51,23.04
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,41.36,30.35
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,44.25,33.0
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,86.02,46.21
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,131.96,74.78
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,182.33,113.13
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,222.96,157.51
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,241.83,181.78
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,252.35,191.66
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,260.05,198.31
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,306.16,232.31
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,360.41,272.07
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,456.33,344.93
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,584.68,441.15
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,625.2,470.63
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,663.8,498.48
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,697.97,523.43
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,729.64,545.77
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,756.73,562.8
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,780.92,577.79
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,800.08,590.28
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,816.05,600.7
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,826.18,606.35
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,832.95,609.88
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,834.44,610.99
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,832.55,610.01
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,824.54,605.09
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,813.22,598.14
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,795.73,587.16
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,775.26,574.29
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,751.8,559.45
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,722.24,540.41
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,686.11,517.55
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,648.2,492.97
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,603.34,460.94
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,557.74,427.69
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,503.42,387.27
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,452.43,348.07
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,388.41,297.82
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,327.98,248.63
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,252.64,187.76
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,185.56,130.61
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,86.4,17.35
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,9.34,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,18.34,8.19
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,36.94,25.88
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,54.97,42.09
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,74.35,59.12
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,94.92,72.83
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,115.15,88.71
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,136.1,104.87
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,166.78,127.54
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,204.21,155.29
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,228.63,173.6
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,253.35,191.9
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,289.76,218.75
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,325.57,244.92
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,387.04,290.03
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,453.44,338.27
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,537.11,401.62
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,638.64,477.0
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,644.25,479.18
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,639.83,474.33
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,694.7,516.29
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,751.02,557.17
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,719.7,533.3
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,677.51,500.51
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,625.14,461.56
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,568.36,418.94
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,591.02,437.39
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,608.27,451.77
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,579.08,431.18
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,542.74,405.69
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,484.14,363.17
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,426.09,320.51
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,483.56,366.3
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,528.09,401.69
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,469.01,358.74
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,411.9,316.97
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,370.24,286.33
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,321.81,250.03
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,377.36,294.89
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,406.88,317.64
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,342.99,266.57
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,282.99,217.42
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,208.79,156.43
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,145.51,102.13
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,67.54,1.15
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,14.74,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,23.48,11.67
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,33.9,23.19
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,43.8,32.28
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,67.54,53.02
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,102.34,77.02
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,128.06,96.56
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,154.63,117.06
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,137.64,104.62
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,116.34,88.5
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,103.38,77.75
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,89.92,66.68
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,96.62,71.67
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,103.34,76.61
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,282.14,215.14
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,481.68,362.22
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,467.58,349.47
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,446.1,331.96
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,496.73,369.14
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,550.81,407.92
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,578.55,426.72
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,606.38,445.58
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,693.72,511.61
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,779.38,572.44
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,789.11,577.11
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,795.71,580.53
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,796.49,581.41
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,797.14,582.4
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,789.63,578.56
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,778.99,572.82
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,761.47,562.15
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,741.14,549.7
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,714.7,533.1
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,685.87,514.83
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,650.2,491.58
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,612.98,465.96
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,570.28,436.04
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,525.13,403.57
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,470.48,363.11
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,417.15,322.37
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,353.28,272.22
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,293.32,223.41
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,218.71,162.62
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,152.89,105.95
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,69.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,14.25,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,22.71,10.63
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,33.17,22.49
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,43.1,31.63
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,47.95,36.09
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,82.21,46.92
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,125.14,72.74
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,173.07,108.48
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,171.34,121.15
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,148.77,114.0
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,169.55,129.71
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,190.91,145.7
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,305.65,231.45
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,469.14,354.96
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,513.74,389.76
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,557.37,423.26
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,483.51,366.22
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,385.17,288.13
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,442.86,331.6
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,504.95,377.4
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,624.14,469.48
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,752.37,563.69
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,703.06,524.88
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,638.44,473.65
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,550.99,408.69
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,451.63,334.06
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,636.34,476.96
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,802.79,596.86
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,675.53,505.18
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,535.59,399.28
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,654.56,492.7
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,746.54,561.21
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,721.79,544.6
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,691.29,524.58
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,655.38,501.43
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,617.84,475.86
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,572.04,442.43
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,527.93,409.46
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,473.48,368.14
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,420.29,326.58
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,356.4,275.55
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,296.52,226.03
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,221.16,163.99
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,154.94,105.86
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,70.4,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,14.25,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,22.78,10.02
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,33.26,22.29
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,44.15,32.21
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,46.38,34.41
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,78.9,43.45
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,123.11,69.38
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,172.21,105.62
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,220.7,144.98
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,275.97,191.28
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,326.22,234.49
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,377.44,277.81
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,426.74,318.78
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,479.24,361.05
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,524.46,396.66
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,568.47,430.27
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,608.86,460.63
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,647.52,488.97
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,681.79,514.31
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,713.57,537.47
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,740.94,554.92
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,765.51,570.34
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,784.55,583.08
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,800.35,593.69
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,810.43,599.27
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,817.1,602.65
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,818.4,603.75
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,816.28,602.69
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,808.3,598.01
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,797.03,591.24
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,779.36,580.01
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,758.7,566.82
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,731.93,549.43
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,702.62,530.26
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,670.53,509.9
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,633.05,484.86
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,587.82,451.95
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,541.95,417.84
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,487.93,377.77
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,434.81,336.94
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,372.04,286.56
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,311.05,235.93
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,234.56,172.87
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,167.52,112.51
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,64.32,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,13.76,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,22.0,8.87
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,33.35,22.3
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,44.11,32.15
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,46.6,34.58
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,76.69,42.18
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,120.85,67.67
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,169.89,103.66
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,217.75,142.31
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,272.59,188.21
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,323.01,231.75
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,374.33,275.38
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,423.7,316.69
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,476.14,359.24
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,521.45,395.27
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,565.54,429.35
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,605.89,459.93
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,644.43,488.42
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,678.7,514.21
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,710.46,537.78
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,736.36,554.53
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,759.2,569.07
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,778.01,581.77
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,793.64,592.33
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,803.59,597.82
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,810.17,601.12
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,811.44,602.14
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,809.33,601.02
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,800.9,595.7
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,789.21,588.31
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,771.7,576.85
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,751.25,563.55
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,726.69,547.59
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,696.37,527.55
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,660.03,504.0
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,621.99,477.85
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,576.73,444.72
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,530.84,410.39
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,476.05,368.62
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,424.85,328.27
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,360.61,276.79
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,300.34,226.76
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,223.68,163.8
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,156.67,102.86
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,59.62,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,11.3,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,21.77,7.98
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,40.23,27.98
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,58.61,44.46
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,73.07,57.24
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,96.54,70.99
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,126.68,92.36
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,160.47,117.39
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,199.66,142.65
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,254.53,182.43
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,304.1,220.46
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,369.28,271.8
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,416.72,311.28
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,464.46,350.06
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,509.19,385.49
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,552.92,419.15
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,592.56,448.94
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,630.53,476.75
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,664.67,501.94
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,695.47,524.29
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,654.51,489.65
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,597.85,443.41
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,634.29,471.08
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,669.71,497.51
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,608.75,451.64
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,543.28,402.28
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,529.16,392.47
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,514.09,381.76
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,588.46,439.42
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,659.96,493.67
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,706.53,530.11
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,739.57,554.69
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,711.85,536.02
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,681.87,516.1
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,645.25,491.73
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,607.03,465.03
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,561.27,431.49
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,517.3,398.5
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,462.32,356.75
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,408.76,314.84
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,343.44,262.71
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,282.49,212.43
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,206.45,150.59
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,140.19,89.94
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,52.68,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,12.78,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,20.45,6.32
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,31.04,20.26
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,41.93,30.24
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,45.21,33.38
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,72.6,40.85
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,114.76,64.3
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,161.86,98.22
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,143.82,98.21
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,101.56,76.27
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,185.07,140.33
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,273.7,207.75
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,347.08,261.19
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,454.56,342.61
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,467.35,353.2
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,462.93,348.92
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,496.66,373.61
