Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,338.5,244.84
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,386.37,285.54
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,436.57,326.89
2016,10,29,10,15,875.5,85.0,2.6,25.5,614.5,481.05,362.74
2016,10,29,10,30,887.0,87.0,2.6,26.0,647.0,524.31,396.61
2016,10,29,10,45,893.5,88.5,2.65,26.5,672.0,563.0,426.35
2016,10,29,11,0,900.0,90.0,2.7,27.0,697.0,599.66,453.85
2016,10,29,11,15,904.5,91.0,2.7,27.0,714.0,632.46,478.68
2016,10,29,11,30,909.0,92.0,2.7,27.0,731.0,662.76,501.27
2016,10,29,11,45,912.5,91.5,2.75,27.5,740.0,688.3,519.39
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,711.0,535.0
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,728.81,547.15
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,743.46,557.22
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,752.58,562.74
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,758.39,566.12
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,758.53,566.63
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,755.34,565.04
2016,10,29,13,45,893.0,87.0,2.95,29.0,674.0,746.71,560.09
2016,10,29,14,0,885.0,86.0,3.0,29.0,649.0,734.91,553.08
2016,10,29,14,15,874.0,84.5,3.0,29.0,616.5,717.39,541.94
2016,10,29,14,30,863.0,83.0,3.0,29.0,584.0,697.03,528.89
2016,10,29,14,45,834.0,85.0,3.0,29.0,543.0,668.89,510.32
2016,10,29,15,0,805.0,87.0,3.0,29.0,502.0,635.85,487.13
2016,10,29,15,15,782.0,84.0,2.95,28.5,457.5,599.63,462.08
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,561.98,435.37
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.0,515.72,400.82
2016,10,29,16,0,691.0,73.0,2.9,28.0,315.0,471.61,366.9
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,415.7,323.6
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,361.73,280.29
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,295.43,225.69
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,234.47,173.98
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,131.72,90.75
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,31.35,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,13.27,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,15.73,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,26.14,15.09
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,38.99,27.83
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,45.19,33.66
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,56.4,37.87
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,95.7,54.65
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,140.8,83.95
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,185.0,117.45
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,233.69,157.07
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,281.68,197.81
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,333.71,241.36
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,380.29,279.52
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,427.1,316.66
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,470.44,350.73
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,512.91,383.08
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,552.16,412.41
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,590.06,439.97
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,622.74,464.07
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,653.43,486.32
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,680.79,505.51
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,705.81,522.83
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,723.76,535.34
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,738.62,545.67
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,749.0,552.38
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,756.14,557.04
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,756.67,558.15
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,753.9,557.22
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,745.93,553.24
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,734.74,547.17
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,717.25,536.53
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,696.91,523.98
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,674.09,509.67
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,645.7,490.58
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,609.66,466.15
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,572.03,439.92
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,527.66,407.09
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,482.77,372.92
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,427.74,330.52
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,374.2,287.66
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,311.2,236.12
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,250.78,184.93
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,170.17,115.78
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,91.92,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,14.74,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,20.5,10.54
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,28.31,18.86
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,31.67,22.16
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,42.72,31.96
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,86.76,43.45
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,135.6,74.76
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,184.57,112.77
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,236.08,155.73
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,286.44,199.37
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,340.68,245.74
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,388.62,286.75
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,436.01,326.37
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,480.13,362.3
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,522.85,396.14
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,561.85,426.47
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,598.75,454.5
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,631.7,479.59
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,662.08,502.37
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,686.7,519.85
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,708.19,534.83
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,725.72,547.21
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,740.05,557.37
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,748.14,562.21
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,752.88,564.9
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,752.84,565.3
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,749.49,563.58
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,739.84,556.53
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,727.06,547.49
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,708.44,536.4
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,687.01,523.37
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,662.67,507.38
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,633.04,486.56
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,596.29,460.98
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,558.12,433.72
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,511.7,398.74
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,465.14,362.72
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,412.36,321.48
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,359.62,278.81
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,292.68,223.35
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,231.32,170.97
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,152.91,103.19
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,76.23,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,13.76,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,22.54,11.5
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,34.27,23.45
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,38.98,28.03
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,45.6,33.98
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,84.92,45.92
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,129.75,74.24
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,174.51,108.31
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,222.71,147.99
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,215.72,156.7
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,185.48,142.23
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,224.21,171.52
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,269.21,205.43
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,330.35,251.29
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,400.37,303.74
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,477.84,363.37
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,574.3,437.01
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,606.27,461.42
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,635.94,484.02
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,592.58,448.26
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,532.92,399.86
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,625.36,472.77
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,716.71,542.29
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,725.84,547.45
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,731.76,550.94
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,640.49,482.88
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,536.45,402.8
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,436.26,328.92
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,335.73,252.85
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,518.67,397.32
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,672.32,514.04
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,645.8,494.96
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,617.01,474.57
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,581.17,449.39
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,543.93,422.58
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,497.67,387.43
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,453.39,352.85
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,398.46,309.42
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,345.59,266.24
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,278.24,210.77
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,216.97,158.93
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,139.37,91.69
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,53.25,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,11.8,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,26.07,13.69
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,39.32,27.65
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,46.72,34.65
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,54.12,41.32
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,56.43,34.34
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,42.49,29.54
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,82.85,62.43
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,121.67,93.43
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,128.88,98.69
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,135.98,103.83
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,153.99,117.5
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,172.31,131.29
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,147.79,111.63
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,122.4,91.39
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,324.92,250.29
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,560.74,427.24
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,591.98,450.36
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,621.13,472.44
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,585.46,443.48
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,536.8,404.3
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,528.01,397.57
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,517.03,388.98
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,483.17,363.77
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,450.51,339.23
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,460.55,347.48
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,469.9,355.08
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,483.57,366.49
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,501.41,380.82
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,473.72,360.69
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,445.35,340.15
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,509.26,391.51
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,560.73,432.34
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,425.06,329.76
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,291.04,225.97
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,256.86,199.98
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,223.33,173.76
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,251.46,196.35
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,270.21,209.54
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,197.24,150.26
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,138.1,101.59
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,79.57,51.18
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.78,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,15.44,5.5
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,27.03,17.25
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,42.2,30.76
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,56.9,43.71
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,72.26,54.23
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,87.74,66.89
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,112.72,86.88
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,138.36,107.14
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,158.9,123.08
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,180.1,139.47
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,231.25,178.13
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,288.6,221.38
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,291.22,223.48
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,288.46,221.27
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,323.55,247.39
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,360.41,274.41
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,420.22,319.46
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,485.85,368.06
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,420.32,318.47
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,347.54,263.0
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,320.38,242.86
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,292.11,221.51
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,153.88,116.11
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,18.37,9.1
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,16.91,7.99
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,15.46,6.83
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,14.49,6.06
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,13.52,5.3
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,12.56,4.53
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,11.59,3.77
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,33.33,21.45
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,55.09,39.13
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,44.44,30.68
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,33.8,22.15
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,29.44,18.64
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,25.09,15.1
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,176.57,140.08
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,304.18,238.2
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,234.83,179.93
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,175.35,129.54
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,106.3,68.32
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,27.13,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.97,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,7.23,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,12.53,5.06
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,20.26,12.07
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,27.99,19.06
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,35.72,24.53
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,43.46,31.03
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,31.37,20.77
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,19.3,10.55
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,48.79,35.09
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,78.34,59.35
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,106.3,81.85
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,134.14,103.91
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,102.81,78.4
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,70.62,52.2
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,90.01,67.84
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,109.22,83.18
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,100.14,75.76
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,91.0,68.36
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,125.11,95.46
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,159.36,122.28
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,157.61,120.81
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,155.83,119.42
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,160.74,123.1
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,165.7,126.81
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,141.6,107.93
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,117.42,88.92
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,161.21,123.88
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,205.81,159.08
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,174.36,134.51
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,142.92,109.86
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,112.53,85.89
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,82.23,61.68
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,50.24,35.85
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,18.34,9.62
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,15.92,7.65
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,13.5,5.65
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,11.09,3.65
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,8.67,1.62
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,6.26,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,4.82,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,8.67,1.77
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,13.98,6.59
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,19.29,11.39
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,25.09,15.56
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,30.89,20.46
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,36.69,25.24
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,42.5,29.95
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,47.34,33.81
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,52.18,37.62
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,57.03,41.4
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,61.88,45.15
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,65.76,48.2
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,69.65,51.24
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,141.94,108.97
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,214.03,165.05
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,204.92,157.58
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,195.47,150.06
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,224.71,172.41
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,254.41,194.8
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,265.91,203.52
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,277.56,212.42
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,237.54,181.74
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,196.99,150.49
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,389.95,303.02
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,578.71,444.26
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,468.07,359.43
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,351.67,269.85
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,382.74,296.13
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,406.27,316.15
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,436.44,341.37
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,455.21,357.76
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,378.73,299.05
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,300.42,238.11
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,265.31,210.74
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,231.06,183.42
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,193.98,153.59
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,157.8,123.8
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,117.24,89.7
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,73.5,52.9
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,40.43,22.5
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.82,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,9.64,2.64
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,15.91,8.38
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,22.19,14.08
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,28.95,19.01
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,35.72,24.76
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,42.49,30.38
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,49.27,35.91
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,53.15,38.96
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,57.02,41.97
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,61.87,45.76
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,66.72,49.52
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,68.18,50.59
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,69.64,51.68
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,42.54,29.34
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,15.46,7.06
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,100.12,75.95
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,184.31,142.89
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,186.48,144.08
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,188.66,145.45
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,108.99,82.4
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,29.01,17.99
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,28.52,17.64
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,28.04,17.26
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,27.55,16.88
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,27.06,16.51
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,34.31,22.46
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,41.57,28.43
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,26.57,16.2
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,11.59,3.91
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,14.97,6.73
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,18.34,9.56
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,12.06,4.4
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,16.27,3.88
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,32.38,21.86
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,40.07,29.31
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,47.75,36.37
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,75.48,44.64
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,116.58,68.76
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,159.51,100.77
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,205.45,138.36
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,125.77,88.01
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,17.38,8.85
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,77.86,58.74
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,136.85,106.19
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,125.94,96.9
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,114.76,87.58
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,130.1,99.5
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,145.5,111.33
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,199.78,153.93
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,254.89,196.5
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,256.72,197.29
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,258.43,198.16
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,179.04,136.75
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,98.77,73.58
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,180.44,138.25
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,263.36,202.37
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,195.88,150.08
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,128.23,97.1
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,88.07,65.42
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,48.34,33.63
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,35.27,23.12
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,22.21,12.54
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,306.72,247.09
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,569.04,446.88
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,293.68,234.87
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,22.2,12.7
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,225.56,181.95
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,398.48,316.12
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,342.06,269.71
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,288.29,225.39
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,220.61,168.94
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,161.46,118.5
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,92.64,53.33
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,19.39,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,13.02,1.18
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,26.07,16.43
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,42.28,31.25
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,58.16,45.62
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,75.12,57.72
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,92.39,72.2
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,118.53,93.22
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,142.96,112.62
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,154.76,122.39
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,162.21,128.45
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,153.75,121.16
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,144.24,113.03
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,150.74,118.04
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,157.22,123.02
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,164.91,129.0
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,172.72,135.09
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,236.26,185.74
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,301.29,236.82
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,262.85,205.97
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,221.72,173.06
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,239.06,186.87
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,256.64,200.78
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,270.9,212.18
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,288.98,226.59
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,283.07,222.11
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,277.0,217.59
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,309.39,243.56
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,341.77,269.22
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,233.74,184.47
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,123.89,96.03
