Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,12.78,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,18.69,8.63
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,26.42,18.41
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,32.97,25.03
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,40.07,31.93
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,81.58,43.65
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,127.65,74.35
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,173.59,112.14
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,221.52,155.11
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,225.43,175.64
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,203.66,169.42
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,221.97,184.85
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,240.26,199.97
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,255.92,212.71
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,271.38,225.09
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,289.07,239.15
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,307.02,253.27
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,316.05,260.02
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,324.78,266.49
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,394.31,323.79
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,468.59,383.47
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,438.4,357.5
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,402.38,327.48
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,370.12,301.66
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,332.83,271.59
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,354.0,289.51
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,370.38,303.17
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,301.04,246.96
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,227.19,186.47
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,184.15,151.4
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,146.46,120.06
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,335.73,282.1
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,486.09,402.48
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,442.05,364.85
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,397.94,327.76
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,345.89,282.9
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,294.09,236.87
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,227.68,178.22
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,168.14,121.54
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,77.14,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,12.78,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,21.55,10.1
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,33.46,24.38
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,39.49,30.66
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,46.55,37.57
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,84.02,49.57
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,126.55,77.25
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,169.25,111.15
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,214.57,150.24
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,187.67,143.72
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,136.53,112.24
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,170.66,140.56
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,204.4,168.28
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,232.99,191.31
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,263.11,215.51
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,262.46,214.58
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,260.67,212.73
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,250.4,203.96
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,238.44,193.79
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,226.49,184.04
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,214.11,173.91
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,185.45,150.38
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,156.4,126.37
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,136.47,109.95
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,116.46,93.34
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,101.79,81.0
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,87.1,68.61
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,88.6,70.02
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,90.14,71.47
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,79.81,62.85
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,69.61,54.31
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,62.82,48.63
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,56.04,42.91
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,232.67,195.03
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,379.86,313.79
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,325.68,266.4
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,274.07,220.72
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,209.43,163.51
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,151.48,109.06
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,70.3,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,11.8,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,18.95,7.36
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,27.65,18.56
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,32.14,23.18
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,36.49,27.38
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,75.04,39.74
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,118.25,66.94
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,122.54,84.28
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,103.38,82.77
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,120.79,97.1
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,138.3,111.32
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,149.28,119.93
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,160.43,128.63
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,216.62,173.84
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,277.95,222.86
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,291.6,233.86
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,305.08,244.77
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,353.34,283.54
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,404.57,324.49
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,455.7,366.5
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,510.55,411.3
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,468.05,376.13
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,421.13,337.26
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,532.73,430.05
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,637.7,515.66
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,633.03,511.18
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,625.31,504.71
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,464.53,376.6
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,300.54,242.05
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,294.2,237.98
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,286.7,232.53
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,263.59,214.31
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,240.34,195.72
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,214.09,174.03
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,187.54,151.7
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,156.47,125.43
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,125.71,98.87
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,92.51,69.98
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,60.1,40.78
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,27.75,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,9.83,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,17.11,5.71
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,25.87,17.2
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,30.02,21.56
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,34.04,25.5
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,74.64,39.77
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,118.34,66.9
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,162.37,101.34
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,208.68,141.18
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,252.93,181.27
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,297.83,222.21
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,340.81,261.31
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,383.32,299.19
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,421.93,332.53
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,460.79,364.95
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,493.76,393.01
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,524.66,418.66
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,551.87,439.98
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,576.67,458.75
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,596.02,472.78
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,612.49,484.15
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,623.93,491.33
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,632.27,495.87
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,635.48,497.68
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,635.57,497.06
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,629.91,492.11
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,621.24,484.85
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,608.37,475.95
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,590.77,463.53
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,566.49,445.11
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,540.12,424.91
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,507.55,401.23
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,473.59,375.78
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,431.06,342.25
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,388.49,307.64
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,338.0,266.71
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,287.84,224.41
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,223.56,169.62
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,165.94,116.91
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,76.46,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,14.81,3.49
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,30.94,21.13
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,36.62,26.93
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,42.11,32.18
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,75.02,41.45
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,116.77,66.28
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,159.7,98.86
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,205.19,136.86
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,251.79,177.21
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,296.95,216.63
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,339.36,254.15
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,381.48,290.75
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,420.14,323.96
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,457.79,355.59
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,490.94,383.77
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,522.12,409.86
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,551.62,433.61
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,578.25,454.77
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,597.85,471.07
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,614.54,484.97
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,626.55,495.21
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,635.46,503.01
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,639.12,506.63
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,639.63,507.81
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,634.43,504.66
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,626.15,499.11
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,611.89,489.69
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,594.86,477.95
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,572.48,460.85
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,545.62,440.05
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,513.59,415.28
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,480.1,388.72
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,438.56,355.11
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,396.72,320.18
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,344.41,276.13
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,294.03,232.17
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,232.73,178.19
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,175.57,124.7
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,80.69,3.35
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,13.51,2.35
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,28.08,19.12
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,33.92,25.17
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,39.53,30.63
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,73.23,41.12
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,116.06,67.22
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,158.83,99.99
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,204.19,138.3
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,251.3,179.73
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,296.46,219.62
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,258.99,201.4
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,197.05,158.29
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,200.32,160.77
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,200.87,160.76
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,222.2,177.44
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,245.34,195.36
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,256.84,203.97
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,268.48,212.73
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,272.6,215.86
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,276.57,218.92
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,260.34,205.76
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,240.86,190.14
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,292.84,231.97
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,346.83,274.47
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,382.21,302.59
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,421.09,333.04
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,457.63,362.89
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,485.82,386.18
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,514.82,409.7
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,534.69,425.87
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,501.02,400.28
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,466.19,373.52
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,422.73,338.81
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,379.47,303.26
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,326.04,259.51
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,274.99,216.2
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,210.87,161.53
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,153.18,109.47
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,71.89,6.21
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,9.16,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,18.33,10.54
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,29.93,21.67
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,41.54,32.7
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,52.98,41.15
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,64.28,51.07
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,57.01,44.58
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,49.27,37.65
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,53.63,41.29
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,57.99,44.88
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,69.61,54.8
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,81.25,64.67
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,90.83,72.58
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,100.42,80.44
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,105.74,84.81
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,111.08,89.2
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,118.36,95.05
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,125.67,100.91
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,136.4,109.59
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,147.21,118.29
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,167.68,134.97
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,188.43,151.75
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,178.75,143.82
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,168.98,135.91
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,157.28,126.2
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,145.52,116.46
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,146.38,117.39
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,147.35,118.41
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,344.87,284.74
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,514.37,419.36
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,479.37,391.05
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,443.48,362.91
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,399.29,326.95
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,354.46,289.57
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,300.59,244.45
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,249.74,200.61
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,187.09,146.25
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,131.19,95.86
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,61.99,8.27
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,14.14,1.28
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,29.38,19.75
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,35.62,26.19
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,41.62,31.95
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,70.31,39.67
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,111.48,63.48
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,91.3,58.36
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,47.33,35.07
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,52.66,39.39
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,57.99,43.64
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,84.03,65.31
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,109.61,86.29
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,121.11,95.44
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,132.67,104.57
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,147.35,116.19
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,162.14,127.82
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,120.06,93.31
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,77.39,58.28
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,118.52,91.86
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,159.82,125.25
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,201.99,159.08
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,244.95,193.2
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,227.18,179.07
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,209.13,164.77
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,225.76,178.22
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,247.0,195.24
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,191.31,150.72
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,140.23,109.46
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,134.13,104.79
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,128.07,100.09
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,115.85,90.49
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,103.6,80.77
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,262.72,213.56
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,385.6,310.68
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,333.69,266.1
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,283.96,222.73
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,219.48,167.1
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,161.45,114.77
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,75.95,13.98
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,12.36,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,25.53,15.82
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,31.04,21.4
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,36.32,26.36
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,65.67,34.84
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,107.47,58.64
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,150.08,89.73
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,195.4,126.67
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,241.1,166.22
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,285.03,204.92
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,327.35,242.74
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,369.55,280.06
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,408.11,313.41
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,445.9,345.43
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,479.71,373.46
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,511.74,399.37
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,539.44,421.41
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,564.69,441.07
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,585.11,457.3
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,602.81,471.16
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,617.5,482.77
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,628.37,491.5
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,632.46,494.91
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,633.49,495.94
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,630.8,493.37
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,627.03,489.86
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,613.28,480.49
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,596.74,468.88
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,575.31,452.65
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,551.45,434.32
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,519.13,409.2
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,485.31,382.33
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,444.49,349.54
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,403.3,315.52
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,350.96,273.35
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,303.06,233.1
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,239.78,179.58
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,182.56,128.33
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,84.92,19.7
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,17.08,1.19
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,31.24,22.48
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,48.95,40.1
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,64.54,55.34
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,87.28,69.6
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,114.58,91.1
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,141.88,114.3
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,169.82,138.87
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,195.95,162.15
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,222.54,185.88
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,235.2,198.46
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,244.48,207.41
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,309.98,262.41
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,388.53,329.77
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,407.37,346.83
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,423.15,360.74
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,449.12,383.86
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,474.96,406.73
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,472.61,404.89
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,465.01,398.42
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,461.35,395.61
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,455.98,391.26
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,461.9,396.98
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,466.65,401.7
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,489.69,422.8
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,506.8,438.86
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,455.81,394.81
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,400.32,346.78
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,488.34,425.63
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,561.2,489.68
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,528.29,460.81
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,493.82,430.34
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,452.51,393.4
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,410.7,355.06
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,357.82,306.06
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,309.54,259.9
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,246.53,200.93
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,189.19,144.61
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,88.16,27.44
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,10.69,0.0
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,23.95,15.87
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,28.71,21.22
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,33.36,25.96
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,61.89,33.21
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,106.72,59.09
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,152.22,94.5
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,200.06,136.69
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,246.39,180.34
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,296.11,227.61
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,340.47,270.24
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,384.22,311.66
