Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,424.83,350.28
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,464.08,386.97
2016,12,19,11,15,933.5,73.0,4.6,0.5,586.5,499.24,418.55
2016,12,19,11,30,941.0,74.0,4.5,1.0,607.0,532.26,447.48
2016,12,19,11,45,942.5,76.0,4.45,1.5,619.5,560.89,472.16
2016,12,19,12,0,944.0,78.0,4.4,2.0,632.0,586.77,493.98
2016,12,19,12,15,744.0,138.5,4.3,2.5,577.0,555.22,466.95
2016,12,19,12,30,544.0,199.0,4.2,3.0,522.0,513.22,430.78
2016,12,19,12,45,382.0,236.5,4.15,3.5,463.0,462.0,387.23
2016,12,19,13,0,220.0,274.0,4.1,4.0,404.0,405.51,338.6
2016,12,19,13,15,577.5,175.0,4.0,4.0,505.5,533.44,448.52
2016,12,19,13,30,935.0,76.0,3.9,4.0,607.0,653.85,548.96
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,599.89,503.13
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,541.51,454.33
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,581.61,488.89
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,611.96,514.79
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,589.01,496.19
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,566.23,477.6
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,534.23,451.78
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,500.6,423.98
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,457.61,387.08
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,414.37,349.0
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,362.49,303.39
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,312.25,257.68
2016,12,19,16,45,529.5,38.5,2.05,1.5,122.5,249.71,200.44
2016,12,19,17,0,434.0,31.0,1.7,1.0,76.0,190.97,144.37
2016,12,19,17,15,217.0,15.5,1.7,0.5,38.0,89.21,31.39
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,1.1,0.5,35.0,12.1,0.0
2016,12,20,8,0,371.0,32.0,1.2,1.0,70.0,24.89,16.26
2016,12,20,8,15,463.5,40.5,1.0,1.5,114.0,29.96,21.9
2016,12,20,8,30,556.0,49.0,0.8,2.0,158.0,34.85,26.8
2016,12,20,8,45,613.5,55.0,0.65,3.0,204.0,60.32,33.56
2016,12,20,9,0,671.0,61.0,0.5,4.0,250.0,102.5,57.11
2016,12,20,9,15,708.0,65.0,0.45,4.5,293.5,147.81,91.02
2016,12,20,9,30,745.0,69.0,0.4,5.0,337.0,192.79,128.43
2016,12,20,9,45,770.5,72.5,0.4,6.0,377.0,237.03,167.19
2016,12,20,10,0,796.0,76.0,0.4,7.0,417.0,282.23,206.97
2016,12,20,10,15,441.0,145.5,0.55,7.5,337.0,267.97,208.18
2016,12,20,10,30,86.0,215.0,0.7,8.0,257.0,229.96,185.51
2016,12,20,10,45,58.0,214.0,0.9,8.5,243.0,223.28,180.76
2016,12,20,11,0,30.0,213.0,1.1,9.0,229.0,214.08,173.37
2016,12,20,11,15,43.5,230.0,1.25,9.5,254.5,238.24,192.69
2016,12,20,11,30,57.0,247.0,1.4,10.0,280.0,263.33,212.55
2016,12,20,11,45,55.5,251.5,1.6,10.5,284.0,269.8,217.45
2016,12,20,12,0,54.0,256.0,1.8,11.0,288.0,276.03,222.21
2016,12,20,12,15,73.5,265.5,1.9,11.0,309.0,298.59,240.54
2016,12,20,12,30,93.0,275.0,2.0,11.0,330.0,321.82,259.35
2016,12,20,12,45,91.0,273.0,2.1,11.5,326.5,321.56,258.85
2016,12,20,13,0,89.0,271.0,2.2,12.0,323.0,320.93,258.18
2016,12,20,13,15,104.0,268.0,2.25,12.0,327.5,329.28,265.38
2016,12,20,13,30,119.0,265.0,2.3,12.0,332.0,341.27,275.43
2016,12,20,13,45,491.0,173.0,2.35,12.5,437.0,484.9,394.12
2016,12,20,14,0,863.0,81.0,2.4,13.0,542.0,616.82,498.91
2016,12,20,14,15,441.5,133.5,2.35,13.0,369.0,412.74,336.67
2016,12,20,14,30,20.0,186.0,2.3,13.0,196.0,195.96,157.57
2016,12,20,14,45,40.0,183.5,2.3,13.0,201.5,210.59,170.78
2016,12,20,15,0,60.0,181.0,2.3,13.0,207.0,220.4,179.38
2016,12,20,15,15,390.5,128.0,2.15,12.5,272.0,359.57,296.45
2016,12,20,15,30,721.0,75.0,2.0,12.0,337.0,468.73,384.19
2016,12,20,15,45,688.0,69.5,1.95,12.0,294.0,428.83,350.46
2016,12,20,16,0,655.0,64.0,1.9,12.0,251.0,388.65,316.53
2016,12,20,16,15,599.0,58.0,1.7,11.0,205.5,338.0,273.93
2016,12,20,16,30,543.0,52.0,1.5,10.0,160.0,289.36,231.62
2016,12,20,16,45,456.5,42.5,1.35,9.0,116.0,228.28,178.36
2016,12,20,17,0,370.0,33.0,1.2,8.0,72.0,172.81,127.75
2016,12,20,17,15,185.0,16.5,1.2,7.5,36.0,81.87,30.81
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,11.7,0.0
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,24.01,15.08
2016,12,21,8,15,471.5,39.5,3.5,5.5,113.5,29.14,20.69
2016,12,21,8,30,565.0,48.0,3.6,6.0,158.0,34.06,25.54
2016,12,21,8,45,623.0,53.5,3.7,7.0,204.0,58.28,31.51
2016,12,21,9,0,681.0,59.0,3.8,8.0,250.0,103.33,56.9
2016,12,21,9,15,718.0,63.5,3.95,9.0,294.0,146.59,88.65
2016,12,21,9,30,755.0,68.0,4.1,10.0,338.0,192.48,126.82
2016,12,21,9,45,780.0,71.0,4.35,11.0,378.0,236.62,166.05
2016,12,21,10,0,805.0,74.0,4.6,12.0,418.0,281.64,206.66
2016,12,21,10,15,823.0,76.5,4.6,12.5,452.5,324.64,245.9
2016,12,21,10,30,841.0,79.0,4.6,13.0,487.0,367.36,284.34
2016,12,21,10,45,852.0,81.0,4.65,13.5,514.5,406.38,319.19
2016,12,21,11,0,863.0,83.0,4.7,14.0,542.0,444.11,352.18
2016,12,21,11,15,871.0,84.0,4.7,14.0,562.5,478.01,382.01
2016,12,21,11,30,879.0,85.0,4.7,14.0,583.0,511.09,410.53
2016,12,21,11,45,886.5,84.5,4.7,14.5,596.0,538.96,433.67
2016,12,21,12,0,894.0,84.0,4.7,15.0,609.0,564.53,454.48
2016,12,21,12,15,895.5,84.5,4.65,15.5,613.0,585.28,470.95
2016,12,21,12,30,897.0,85.0,4.6,16.0,617.0,603.24,484.9
2016,12,21,12,45,676.5,156.0,4.6,16.5,556.5,559.51,448.71
2016,12,21,13,0,456.0,227.0,4.6,17.0,496.0,505.82,404.3
2016,12,21,13,15,406.0,234.0,4.55,17.0,470.0,484.9,388.18
2016,12,21,13,30,356.0,241.0,4.5,17.0,444.0,465.32,372.75
2016,12,21,13,45,611.5,161.5,4.45,17.0,494.5,548.88,441.78
2016,12,21,14,0,867.0,82.0,4.4,17.0,545.0,620.5,500.28
2016,12,21,14,15,854.5,80.0,4.3,17.0,517.5,606.62,489.33
2016,12,21,14,30,842.0,78.0,4.2,17.0,490.0,589.98,476.54
2016,12,21,14,45,819.0,77.5,4.1,17.0,455.5,566.32,458.2
2016,12,21,15,0,796.0,77.0,4.0,17.0,421.0,540.57,437.95
2016,12,21,15,15,770.5,74.0,3.65,16.5,381.5,508.92,413.08
2016,12,21,15,30,745.0,71.0,3.3,16.0,342.0,475.84,386.51
2016,12,21,15,45,709.5,66.5,3.0,16.0,298.5,435.01,352.58
2016,12,21,16,0,674.0,62.0,2.7,16.0,255.0,395.9,319.18
2016,12,21,16,15,618.5,56.0,2.45,15.0,209.0,344.87,276.62
2016,12,21,16,30,563.0,50.0,2.2,14.0,163.0,295.79,234.27
2016,12,21,16,45,475.5,41.5,1.95,13.0,118.5,234.68,181.36
2016,12,21,17,0,388.0,33.0,1.7,12.0,74.0,179.19,131.19
2016,12,21,17,15,194.0,16.5,1.7,11.5,37.0,84.96,34.66
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.0,4.5,6.5,32.5,12.22,0.0
2016,12,22,8,0,333.0,32.0,4.7,7.0,65.0,25.08,15.76
2016,12,22,8,15,428.0,41.5,4.85,7.5,108.5,31.07,22.2
2016,12,22,8,30,523.0,51.0,5.0,8.0,152.0,36.8,27.77
2016,12,22,8,45,584.5,57.0,5.15,8.5,197.5,59.11,33.38
2016,12,22,9,0,646.0,63.0,5.3,9.0,243.0,100.04,55.48
2016,12,22,9,15,684.5,67.5,5.25,9.5,287.0,142.05,86.23
2016,12,22,9,30,723.0,72.0,5.2,10.0,331.0,189.45,125.75
2016,12,22,9,45,750.5,75.5,5.2,10.5,370.5,233.15,164.69
2016,12,22,10,0,778.0,79.0,5.2,11.0,410.0,278.04,205.41
2016,12,22,10,15,796.5,81.5,5.05,11.5,444.5,320.11,243.91
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,362.03,281.69
2016,12,22,10,45,828.0,85.5,4.8,12.5,506.5,400.46,315.99
2016,12,22,11,0,841.0,87.0,4.7,13.0,534.0,437.81,348.56
2016,12,22,11,15,849.5,88.5,4.6,13.5,554.5,471.81,377.63
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,504.02,404.49
2016,12,22,11,45,877.0,85.0,4.4,14.5,590.5,533.98,429.0
2016,12,22,12,0,896.0,80.0,4.3,15.0,606.0,561.12,450.76
2016,12,22,12,15,897.5,80.5,4.2,15.0,610.5,581.98,467.94
2016,12,22,12,30,899.0,81.0,4.1,15.0,615.0,600.03,482.73
2016,12,22,12,45,896.5,81.5,4.05,15.5,611.0,612.85,492.5
2016,12,22,13,0,894.0,82.0,4.0,16.0,607.0,622.64,499.75
2016,12,22,13,15,889.5,81.0,3.9,16.0,595.0,626.6,503.28
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,627.46,504.36
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,623.35,501.68
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,616.24,496.64
2016,12,22,14,15,856.5,77.5,3.6,15.5,517.0,605.47,489.42
2016,12,22,14,30,845.0,76.0,3.5,15.0,490.0,590.03,478.51
2016,12,22,14,45,819.5,76.0,3.45,15.0,455.0,565.49,459.53
2016,12,22,15,0,794.0,76.0,3.4,15.0,420.0,538.95,438.71
2016,12,22,15,15,769.0,73.0,3.1,14.5,381.0,507.67,414.07
2016,12,22,15,30,744.0,70.0,2.8,14.0,342.0,474.94,387.72
2016,12,22,15,45,705.0,66.5,2.5,14.0,298.0,433.54,353.14
2016,12,22,16,0,666.0,63.0,2.2,14.0,254.0,394.07,319.32
2016,12,22,16,15,610.5,57.0,2.05,13.0,208.5,343.28,276.98
2016,12,22,16,30,555.0,51.0,1.9,12.0,163.0,294.44,234.83
2016,12,22,16,45,462.0,42.5,1.75,11.5,119.0,231.51,180.06
2016,12,22,17,0,369.0,34.0,1.6,11.0,75.0,174.57,128.75
2016,12,22,17,15,184.5,17.0,1.6,10.5,37.5,83.45,37.06
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,16.4,8.18
2016,12,23,8,15,0.0,28.5,2.75,10.5,28.5,27.51,18.77
2016,12,23,8,30,0.0,40.0,2.9,11.0,40.0,38.63,29.08
2016,12,23,8,45,0.0,52.5,3.1,11.5,52.5,50.58,37.92
2016,12,23,9,0,0.0,65.0,3.3,12.0,65.0,62.33,48.01
2016,12,23,9,15,0.0,77.0,3.35,12.5,77.0,73.68,57.58
2016,12,23,9,30,0.0,89.0,3.4,13.0,89.0,85.07,67.03
2016,12,23,9,45,0.0,100.5,3.45,13.5,100.5,96.04,75.99
2016,12,23,10,0,0.0,112.0,3.5,14.0,112.0,107.04,84.86
2016,12,23,10,15,0.0,121.0,3.5,14.5,121.0,115.76,91.74
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,124.49,98.57
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,132.31,104.6
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,140.14,110.61
2016,12,23,11,15,0.0,152.0,3.6,16.0,152.0,146.1,115.3
2016,12,23,11,30,0.0,158.0,3.7,16.0,158.0,152.08,120.02
2016,12,23,11,45,1.0,165.5,3.8,16.5,166.5,160.01,126.12
2016,12,23,12,0,2.0,173.0,3.9,17.0,175.0,168.04,132.28
2016,12,23,12,15,1.0,158.5,3.95,17.0,159.5,153.81,120.73
2016,12,23,12,30,0.0,144.0,4.0,17.0,144.0,139.41,109.05
2016,12,23,12,45,0.0,143.5,4.1,17.5,143.5,139.06,108.6
2016,12,23,13,0,0.0,143.0,4.2,18.0,143.0,138.72,108.16
2016,12,23,13,15,0.0,121.5,4.15,18.0,121.5,117.82,91.27
2016,12,23,13,30,0.0,100.0,4.1,18.0,100.0,96.84,74.28
2016,12,23,13,45,0.0,100.5,4.1,18.5,100.5,97.36,74.66
2016,12,23,14,0,0.0,101.0,4.1,19.0,101.0,97.89,75.05
2016,12,23,14,15,0.0,87.0,3.9,19.0,87.0,84.16,63.93
2016,12,23,14,30,0.0,73.0,3.7,19.0,73.0,70.59,52.9
2016,12,23,14,45,0.0,57.5,3.55,19.0,57.5,55.57,40.62
2016,12,23,15,0,0.0,42.0,3.4,19.0,42.0,40.57,28.26
2016,12,23,15,15,0.0,38.0,3.0,19.0,38.0,36.69,25.11
2016,12,23,15,30,0.0,34.0,2.6,19.0,34.0,32.82,21.94
2016,12,23,15,45,262.0,59.5,2.2,19.0,135.5,203.27,164.57
2016,12,23,16,0,524.0,85.0,1.8,19.0,237.0,352.34,281.26
2016,12,23,16,15,465.5,76.0,1.55,18.0,193.5,301.17,238.63
2016,12,23,16,30,407.0,67.0,1.3,17.0,150.0,251.65,197.23
2016,12,23,16,45,315.5,54.5,1.1,16.5,108.5,190.67,145.9
2016,12,23,17,0,224.0,42.0,0.9,16.0,67.0,136.18,99.05
2016,12,23,17,15,112.0,21.0,0.9,15.5,33.5,66.38,30.36
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.5,16.5,2.5,16.5,29.5,12.86,0.0
2016,12,24,8,0,273.0,33.0,2.8,17.0,59.0,26.28,15.84
2016,12,24,8,15,368.5,43.5,2.9,17.5,100.5,33.14,22.99
2016,12,24,8,30,464.0,54.0,3.0,18.0,142.0,39.7,29.12
2016,12,24,8,45,525.5,61.5,3.2,18.5,186.5,59.68,34.52
2016,12,24,9,0,587.0,69.0,3.4,19.0,231.0,98.85,54.88
2016,12,24,9,15,293.5,83.0,3.55,19.0,164.0,105.0,69.33
2016,12,24,9,30,0.0,97.0,3.7,19.0,97.0,92.27,71.39
2016,12,24,9,45,0.0,109.5,3.9,19.5,109.5,104.2,80.94
2016,12,24,10,0,0.0,122.0,4.1,20.0,122.0,116.17,90.37
2016,12,24,10,15,24.0,162.0,4.3,20.5,174.0,160.57,125.41
2016,12,24,10,30,48.0,202.0,4.5,21.0,226.0,204.76,159.99
2016,12,24,10,45,28.0,192.0,4.7,21.5,206.5,191.53,149.33
2016,12,24,11,0,8.0,182.0,4.9,22.0,187.0,177.19,137.67
2016,12,24,11,15,183.0,210.5,5.0,22.0,314.5,282.72,220.95
2016,12,24,11,30,358.0,239.0,5.1,22.0,442.0,400.92,313.24
2016,12,24,11,45,584.0,172.5,5.25,22.5,511.5,465.76,364.62
2016,12,24,12,0,810.0,106.0,5.4,23.0,581.0,539.7,423.23
2016,12,24,12,15,509.5,193.5,5.4,23.0,493.5,475.42,372.65
2016,12,24,12,30,209.0,281.0,5.4,23.0,406.0,395.75,308.69
2016,12,24,12,45,118.0,257.0,5.4,23.0,327.5,323.82,252.71
2016,12,24,13,0,27.0,233.0,5.4,23.0,249.0,243.13,188.75
2016,12,24,13,15,31.0,233.5,5.35,23.0,251.5,249.98,194.43
2016,12,24,13,30,35.0,234.0,5.3,23.0,254.0,254.32,198.05
2016,12,24,13,45,17.5,196.5,5.25,23.0,206.5,203.21,157.81
2016,12,24,14,0,0.0,159.0,5.2,23.0,159.0,155.41,119.83
2016,12,24,14,15,14.5,177.0,5.05,23.0,184.5,182.78,142.13
2016,12,24,14,30,29.0,195.0,4.9,23.0,210.0,215.13,168.22
2016,12,24,14,45,14.5,145.5,4.8,23.0,153.0,151.61,117.69
2016,12,24,15,0,0.0,96.0,4.7,23.0,96.0,93.36,70.76
2016,12,24,15,15,0.0,87.0,4.5,22.5,87.0,84.53,63.9
2016,12,24,15,30,0.0,78.0,4.3,22.0,78.0,75.68,56.93
2016,12,24,15,45,271.0,79.5,4.15,22.0,158.5,231.4,185.59
2016,12,24,16,0,542.0,81.0,4.0,22.0,239.0,357.31,284.35
2016,12,24,16,15,483.5,73.0,4.0,21.5,195.5,306.66,242.24
2016,12,24,16,30,425.0,65.0,4.0,21.0,152.0,258.24,201.39
2016,12,24,16,45,330.5,53.5,4.0,20.5,110.5,195.4,148.61
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,140.37,101.46
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,68.54,32.88
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,30.5,11.45,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,61.0,23.37,13.31
2016,12,25,8,15,425.0,39.0,5.5,18.0,104.0,28.97,19.31
2016,12,25,8,30,522.0,48.0,5.8,18.0,147.0,34.34,24.41
2016,12,25,8,45,579.5,54.5,6.15,18.5,192.0,54.18,29.33
2016,12,25,9,0,637.0,61.0,6.5,19.0,237.0,94.82,49.89
2016,12,25,9,15,346.0,102.5,6.75,19.5,200.5,127.6,85.75
2016,12,25,9,30,55.0,144.0,7.0,20.0,164.0,139.59,107.87
2016,12,25,9,45,63.0,162.5,7.3,20.5,187.5,161.65,125.45
2016,12,25,10,0,71.0,181.0,7.6,21.0,211.0,184.47,143.6
2016,12,25,10,15,64.5,193.5,7.7,21.0,223.0,198.4,155.15
2016,12,25,10,30,58.0,206.0,7.8,21.0,235.0,211.64,165.99
2016,12,25,10,45,73.0,223.0,7.9,21.5,261.0,236.53,185.44
2016,12,25,11,0,88.0,240.0,8.0,22.0,287.0,262.52,205.7
2016,12,25,11,15,57.5,231.5,7.95,22.0,263.0,245.56,192.35
2016,12,25,11,30,27.0,223.0,7.9,22.0,239.0,226.54,177.12
2016,12,25,11,45,26.0,226.0,7.85,22.5,241.5,230.31,179.69
2016,12,25,12,0,25.0,229.0,7.8,23.0,244.0,233.92,182.12
2016,12,25,12,15,13.5,200.5,7.65,23.0,209.0,201.24,156.12
2016,12,25,12,30,2.0,172.0,7.5,23.0,174.0,167.68,129.34
2016,12,25,12,45,4.0,180.5,7.35,23.5,183.5,177.42,136.86
2016,12,25,13,0,6.0,189.0,7.2,24.0,193.0,187.31,144.46
2016,12,25,13,15,174.0,217.5,7.0,24.0,317.5,324.0,254.89
2016,12,25,13,30,342.0,246.0,6.8,24.0,442.0,461.97,363.65
2016,12,25,13,45,171.0,173.5,6.6,24.0,271.5,281.02,221.61
2016,12,25,14,0,0.0,101.0,6.4,24.0,101.0,97.89,73.52
2016,12,25,14,15,371.5,104.5,6.15,23.5,287.5,340.33,273.42
2016,12,25,14,30,743.0,108.0,5.9,23.0,474.0,566.78,452.24
2016,12,25,14,45,412.5,148.5,5.65,23.0,349.5,406.56,324.34
2016,12,25,15,0,82.0,189.0,5.4,23.0,225.0,241.54,190.5
2016,12,25,15,15,333.0,149.0,5.1,22.5,275.0,346.47,277.4
2016,12,25,15,30,584.0,109.0,4.8,22.0,325.0,437.36,350.13
2016,12,25,15,45,528.0,104.5,4.5,22.0,281.5,388.78,310.35
2016,12,25,16,0,472.0,100.0,4.2,22.0,238.0,344.02,273.45
2016,12,25,16,15,411.0,89.5,3.95,21.5,194.5,292.32,231.08
2016,12,25,16,30,350.0,79.0,3.7,21.0,151.0,243.5,190.17
2016,12,25,16,45,260.5,64.0,3.5,21.0,109.5,182.41,138.87
2016,12,25,17,0,171.0,49.0,3.3,21.0,68.0,123.07,88.87
2016,12,25,17,15,85.5,24.5,3.35,20.5,34.0,59.28,29.37
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,155.5,15.5,2.35,18.5,30.0,11.97,0.0
2016,12,26,8,0,311.0,31.0,2.6,19.0,60.0,24.44,14.05
2016,12,26,8,15,410.0,40.5,2.65,19.5,102.5,30.44,20.44
2016,12,26,8,30,509.0,50.0,2.7,20.0,145.0,36.2,25.82
2016,12,26,8,45,573.5,55.5,2.75,20.5,190.5,54.12,29.56
2016,12,26,9,0,638.0,61.0,2.8,21.0,236.0,94.08,48.94
2016,12,26,9,15,356.5,104.0,2.9,21.0,205.0,129.72,86.3
2016,12,26,9,30,75.0,147.0,3.0,21.0,174.0,145.31,110.89
2016,12,26,9,45,426.5,110.5,3.15,21.5,289.0,188.21,132.69
2016,12,26,10,0,778.0,74.0,3.3,22.0,404.0,269.91,189.34
2016,12,26,10,15,797.0,76.5,3.45,22.0,438.5,312.28,226.76
2016,12,26,10,30,816.0,79.0,3.6,22.0,473.0,354.56,263.86
2016,12,26,10,45,836.5,78.0,3.8,22.5,502.0,393.74,297.52
2016,12,26,11,0,857.0,77.0,4.0,23.0,531.0,434.17,331.42
2016,12,26,11,15,511.0,171.5,4.05,23.5,445.0,393.45,303.24
2016,12,26,11,30,165.0,266.0,4.1,24.0,359.0,332.46,256.47
2016,12,26,11,45,503.5,181.5,4.15,24.5,475.0,432.86,335.11
2016,12,26,12,0,842.0,97.0,4.2,25.0,591.0,547.47,423.35
2016,12,26,12,15,844.0,97.5,4.15,25.0,596.5,568.35,439.69
2016,12,26,12,30,846.0,98.0,4.1,25.0,602.0,586.62,454.22
2016,12,26,12,45,549.5,185.5,4.05,25.0,512.5,512.03,396.34
2016,12,26,13,0,253.0,273.0,4.0,25.0,423.0,423.8,326.84
2016,12,26,13,15,252.5,267.5,3.85,25.0,415.0,425.54,328.66
2016,12,26,13,30,252.0,262.0,3.7,25.0,407.0,419.4,324.34
2016,12,26,13,45,168.0,253.0,3.6,25.0,348.0,360.99,279.34
2016,12,26,14,0,84.0,244.0,3.5,25.0,289.0,297.5,229.98
2016,12,26,14,15,443.5,165.5,3.35,25.0,386.5,449.05,351.59
2016,12,26,14,30,803.0,87.0,3.2,25.0,484.0,579.58,452.53
2016,12,26,14,45,445.5,139.0,3.05,25.0,357.0,416.07,325.96
2016,12,26,15,0,88.0,191.0,2.9,25.0,230.0,247.16,192.22
2016,12,26,15,15,400.0,133.5,2.55,24.5,285.5,372.92,293.98
2016,12,26,15,30,712.0,76.0,2.2,24.0,341.0,469.82,368.76
2016,12,26,15,45,669.5,73.0,1.9,23.5,297.5,428.4,335.53
2016,12,26,16,0,627.0,70.0,1.6,23.0,254.0,387.18,302.44
2016,12,26,16,15,571.0,63.5,1.45,22.5,209.5,336.68,261.74
2016,12,26,16,30,515.0,57.0,1.3,22.0,165.0,288.15,221.43
2016,12,26,16,45,422.5,48.0,1.2,21.5,121.0,225.73,169.74
2016,12,26,17,0,330.0,39.0,1.1,21.0,77.0,169.09,121.59
2016,12,26,17,15,165.0,25.5,1.1,20.5,44.5,89.67,48.42
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,87.5,18.5,1.4,15.5,26.5,14.59,0.0
2016,12,27,8,0,175.0,37.0,1.6,16.0,53.0,28.99,17.89
2016,12,27,8,15,272.5,51.5,1.65,16.0,93.5,39.43,28.56
2016,12,27,8,30,370.0,66.0,1.7,16.0,134.0,49.44,37.92
2016,12,27,8,45,435.0,75.5,1.75,16.5,178.0,67.25,43.81
2016,12,27,9,0,500.0,85.0,1.8,17.0,222.0,104.96,64.07
2016,12,27,9,15,545.0,92.0,1.65,17.5,265.0,142.61,89.86
2016,12,27,9,30,590.0,99.0,1.5,18.0,308.0,184.09,122.0
2016,12,27,9,45,624.0,103.5,1.4,18.5,347.5,224.34,155.27
2016,12,27,10,0,658.0,108.0,1.3,19.0,387.0,266.7,190.82
2016,12,27,10,15,329.0,106.5,1.25,19.5,246.0,195.34,145.69
2016,12,27,10,30,0.0,105.0,1.2,20.0,105.0,101.09,77.32
2016,12,27,10,45,18.5,161.5,1.2,20.5,171.0,161.24,125.19
2016,12,27,11,0,37.0,218.0,1.2,21.0,237.0,221.11,171.47
2016,12,27,11,15,37.5,226.5,1.2,21.0,246.5,231.81,179.44
2016,12,27,11,30,38.0,235.0,1.2,21.0,256.0,242.47,187.55
2016,12,27,11,45,138.0,254.0,1.25,21.0,334.5,314.12,243.03
2016,12,27,12,0,238.0,273.0,1.3,21.0,413.0,390.86,301.39
2016,12,27,12,15,248.0,274.5,1.3,21.0,421.5,405.05,311.95
2016,12,27,12,30,258.0,276.0,1.3,21.0,430.0,420.87,324.03
2016,12,27,12,45,257.0,275.0,1.3,21.5,427.5,425.71,327.25
2016,12,27,13,0,256.0,274.0,1.3,22.0,425.0,429.63,329.84
2016,12,27,13,15,139.0,247.0,1.3,21.5,328.5,332.48,256.95
2016,12,27,13,30,22.0,220.0,1.3,21.0,232.0,228.78,176.86
2016,12,27,13,45,106.5,235.5,1.35,21.0,293.0,301.09,234.84
2016,12,27,14,0,191.0,251.0,1.4,21.0,354.0,374.78,292.06
2016,12,27,14,15,210.5,236.0,1.45,21.0,345.0,371.93,290.41
2016,12,27,14,30,230.0,221.0,1.5,21.0,336.0,367.88,288.28
2016,12,27,14,45,227.5,206.0,1.55,21.0,313.0,349.61,274.94
2016,12,27,15,0,225.0,191.0,1.6,21.0,290.0,330.52,260.86
2016,12,27,15,15,212.5,176.0,1.55,20.5,262.5,305.18,241.88
2016,12,27,15,30,200.0,161.0,1.5,20.0,235.0,279.62,222.41
2016,12,27,15,45,355.0,126.0,1.5,20.0,238.5,326.9,260.33
2016,12,27,16,0,510.0,91.0,1.5,20.0,242.0,353.33,280.06
2016,12,27,16,15,452.5,81.5,1.35,19.5,199.0,302.89,238.79
2016,12,27,16,30,395.0,72.0,1.2,19.0,156.0,255.0,198.94
2016,12,27,16,45,314.0,58.5,1.1,18.5,114.5,196.73,150.32
2016,12,27,17,0,233.0,45.0,1.0,18.0,73.0,143.98,105.4
2016,12,27,17,15,131.0,27.5,1.0,17.5,41.5,82.96,47.14
2016,12,27,17,30,29.0,10.0,1.0,17.0,10.0,17.26,0.0
2016,12,27,17,45,14.5,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,10.13,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,20.27,10.63
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,36.61,25.78
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,52.4,39.97
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,69.5,52.34
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,87.12,66.97
2016,12,28,9,15,4.0,111.0,4.1,20.5,112.5,103.71,80.33
2016,12,28,9,30,8.0,128.0,4.2,21.0,131.0,120.76,93.84
2016,12,28,9,45,12.0,143.5,4.35,21.5,148.5,136.94,106.49
2016,12,28,10,0,16.0,159.0,4.5,22.0,166.0,153.5,119.34
2016,12,28,10,15,19.0,172.0,4.5,22.0,180.5,167.89,130.62
2016,12,28,10,30,22.0,185.0,4.5,22.0,195.0,182.49,142.05
2016,12,28,10,45,220.0,196.0,4.55,22.5,311.5,265.6,205.28
2016,12,28,11,0,418.0,207.0,4.6,23.0,428.0,367.75,283.58
2016,12,28,11,15,425.5,214.5,4.55,23.0,447.5,394.49,305.15
2016,12,28,11,30,433.0,222.0,4.5,23.0,467.0,420.64,326.14
2016,12,28,11,45,586.0,178.5,4.5,23.5,518.0,471.77,366.2
2016,12,28,12,0,739.0,135.0,4.5,24.0,569.0,528.98,410.69
2016,12,28,12,15,741.5,135.5,4.45,24.0,574.5,548.68,426.36
2016,12,28,12,30,744.0,136.0,4.4,24.0,580.0,566.13,440.21
2016,12,28,12,45,498.5,205.5,4.4,24.0,502.5,502.03,390.28
2016,12,28,13,0,253.0,275.0,4.4,24.0,425.0,425.9,330.17
2016,12,28,13,15,240.0,271.0,4.3,24.0,411.0,418.15,324.66
2016,12,28,13,30,227.0,267.0,4.2,24.0,397.0,409.37,318.15
2016,12,28,13,45,149.0,254.0,4.15,24.0,338.5,350.46,272.54
2016,12,28,14,0,71.0,241.0,4.1,24.0,280.0,286.41,222.44
2016,12,28,14,15,144.0,232.5,4.0,24.0,306.0,327.97,256.29
2016,12,28,14,30,217.0,224.0,3.9,24.0,332.0,363.5,284.96
2016,12,28,14,45,238.0,206.0,3.8,24.0,317.5,361.35,283.85
2016,12,28,15,0,259.0,188.0,3.7,24.0,303.0,352.4,277.56
2016,12,28,15,15,248.0,173.0,3.35,23.5,275.0,327.27,258.51
2016,12,28,15,30,237.0,158.0,3.0,23.0,247.0,301.66,238.82
2016,12,28,15,45,405.0,119.0,2.7,23.0,249.0,345.05,273.34
2016,12,28,16,0,573.0,80.0,2.4,23.0,251.0,374.49,294.91
2016,12,28,16,15,518.0,72.5,2.1,22.0,207.0,324.83,254.69
2016,12,28,16,30,463.0,65.0,1.8,21.0,163.0,277.07,215.15
2016,12,28,16,45,381.5,53.5,1.55,20.5,121.0,217.6,165.35
2016,12,28,17,0,300.0,42.0,1.3,20.0,79.0,163.21,118.83
2016,12,28,17,15,150.0,27.5,1.35,19.5,46.0,89.26,52.13
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,6.5,15.5,6.1,10.0,16.0,14.64,0.0
2016,12,29,8,0,13.0,31.0,6.1,10.0,32.0,28.41,17.71
2016,12,29,8,15,27.5,50.0,6.1,10.0,54.5,44.61,33.78
2016,12,29,8,30,42.0,69.0,6.1,10.0,77.0,60.47,48.67
2016,12,29,8,45,50.0,88.5,6.1,10.5,100.5,78.3,61.0
2016,12,29,9,0,58.0,108.0,6.1,11.0,124.0,99.56,77.88
2016,12,29,9,15,62.0,126.5,6.25,11.0,146.0,120.48,95.15
2016,12,29,9,30,66.0,145.0,6.4,11.0,168.0,141.82,113.02
2016,12,29,9,45,68.0,162.0,6.6,11.0,188.5,161.89,130.0
2016,12,29,10,0,70.0,179.0,6.8,11.0,209.0,182.11,147.09
2016,12,29,10,15,88.0,197.5,6.9,11.0,238.0,208.59,168.95
2016,12,29,10,30,106.0,216.0,7.0,11.0,267.0,236.55,192.11
2016,12,29,10,45,63.5,209.5,7.15,11.5,241.0,220.56,179.27
2016,12,29,11,0,21.0,203.0,7.3,12.0,215.0,202.01,163.88
2016,12,29,11,15,124.0,232.0,7.15,12.0,302.5,275.3,224.08
2016,12,29,11,30,227.0,261.0,7.0,12.0,390.0,357.44,291.32
2016,12,29,11,45,197.5,270.0,6.9,12.0,384.0,359.29,292.9
2016,12,29,12,0,168.0,279.0,6.8,12.0,378.0,359.1,292.72
2016,12,29,12,15,231.5,274.5,6.65,12.0,412.0,395.88,323.33
2016,12,29,12,30,295.0,270.0,6.5,12.0,446.0,436.28,356.75
2016,12,29,12,45,336.5,260.0,6.4,12.0,460.0,457.85,374.91
2016,12,29,13,0,378.0,250.0,6.3,12.0,474.0,479.18,392.92
2016,12,29,13,15,381.0,243.5,6.15,12.0,465.5,479.92,393.89
2016,12,29,13,30,384.0,237.0,6.0,12.0,457.0,479.27,393.79
2016,12,29,13,45,417.5,220.5,5.85,12.5,453.0,489.92,402.42
2016,12,29,14,0,451.0,204.0,5.7,13.0,449.0,495.14,406.68
2016,12,29,14,15,450.0,193.5,5.6,13.0,428.5,483.39,397.75
2016,12,29,14,30,449.0,183.0,5.5,13.0,408.0,469.9,387.39
2016,12,29,14,45,404.0,178.0,5.4,13.0,370.5,434.62,358.86
2016,12,29,15,0,359.0,173.0,5.3,13.0,333.0,393.58,325.58
2016,12,29,15,15,591.0,118.5,5.1,12.5,353.5,466.59,387.59
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,517.36,429.84
2016,12,29,15,45,789.5,60.5,4.75,12.0,329.5,476.89,395.39
2016,12,29,16,0,756.0,57.0,4.6,12.0,285.0,435.77,359.9
2016,12,29,16,15,706.5,52.5,4.3,11.5,237.5,386.09,316.85
2016,12,29,16,30,657.0,48.0,4.0,11.0,190.0,337.54,273.47
2016,12,29,16,45,573.5,41.0,3.7,10.5,142.5,274.98,217.85
2016,12,29,17,0,490.0,34.0,3.4,10.0,95.0,220.42,167.5
2016,12,29,17,15,245.0,25.5,3.4,9.5,56.0,116.9,73.8
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,23.99,14.28
2016,12,30,8,15,0.0,44.0,1.75,7.5,44.0,41.11,31.07
2016,12,30,8,30,0.0,63.0,1.8,8.0,63.0,57.96,46.83
2016,12,30,8,45,6.5,82.0,1.85,8.5,84.0,75.14,59.42
2016,12,30,9,0,13.0,101.0,1.9,9.0,105.0,93.7,75.03
2016,12,30,9,15,20.0,118.5,1.95,9.0,125.0,111.86,90.13
2016,12,30,9,30,27.0,136.0,2.0,9.0,145.0,127.9,103.32
2016,12,30,9,45,13.5,129.0,2.1,9.5,133.5,124.46,100.66
2016,12,30,10,0,0.0,122.0,2.2,10.0,122.0,116.11,93.73
2016,12,30,10,15,0.0,130.0,2.15,10.0,130.0,124.0,100.16
2016,12,30,10,30,0.0,138.0,2.1,10.0,138.0,131.87,106.5
2016,12,30,10,45,63.0,191.0,2.1,10.0,224.5,203.71,165.12
2016,12,30,11,0,126.0,244.0,2.1,10.0,311.0,280.64,227.07
2016,12,30,11,15,159.5,254.5,2.05,10.0,342.5,311.78,251.91
2016,12,30,11,30,193.0,265.0,2.0,10.0,374.0,344.72,278.3
2016,12,30,11,45,114.0,253.5,2.0,10.0,318.5,301.29,243.57
2016,12,30,12,0,35.0,242.0,2.0,10.0,263.0,252.02,203.58
2016,12,30,12,15,54.0,257.0,2.0,10.0,289.5,279.04,225.69
2016,12,30,12,30,73.0,272.0,2.0,10.0,316.0,306.93,248.15
2016,12,30,12,45,41.5,237.5,2.0,10.0,262.5,257.03,207.82
2016,12,30,13,0,10.0,203.0,2.0,10.0,209.0,203.38,164.13
2016,12,30,13,15,5.0,158.5,2.05,10.0,161.5,157.07,126.39
2016,12,30,13,30,0.0,114.0,2.1,10.0,114.0,110.53,87.87
2016,12,30,13,45,0.0,138.5,2.2,10.0,138.5,134.72,108.23
2016,12,30,14,0,0.0,163.0,2.3,10.0,163.0,159.31,128.75
2016,12,30,14,15,0.0,113.5,2.35,10.0,113.5,110.29,88.05
2016,12,30,14,30,0.0,64.0,2.4,10.0,64.0,61.87,47.36
2016,12,30,14,45,0.0,52.0,2.5,10.0,52.0,50.25,37.58
2016,12,30,15,0,0.0,40.0,2.6,10.0,40.0,38.63,27.7
2016,12,30,15,15,0.0,36.5,2.55,10.0,36.5,35.25,24.86
2016,12,30,15,30,0.0,33.0,2.5,10.0,33.0,31.86,22.0
2016,12,30,15,45,0.0,28.5,2.45,10.0,28.5,27.51,18.28
2016,12,30,16,0,0.0,24.0,2.4,10.0,24.0,23.16,14.53
2016,12,30,16,15,0.0,20.0,2.15,9.5,20.0,19.29,11.19
2016,12,30,16,30,0.0,16.0,1.9,9.0,16.0,15.43,7.79
2016,12,30,16,45,0.0,12.0,1.7,9.0,12.0,11.57,4.34
2016,12,30,17,0,0.0,8.0,1.5,9.0,8.0,7.71,0.87
2016,12,30,17,15,0.0,4.5,1.55,8.5,4.5,4.33,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.98,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
